Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/18  20:00:00,370.183594965,73.0857684375,0.0,0.0,220.879908,53.238744,647.127558531,633.615454111,4.83426,8.67784441983
 01/18  21:00:00,370.148826141,73.0857684375,0.0,0.0,220.879908,53.238744,644.329600497,630.826607059,4.83426,8.6687334384
 01/18  22:00:00,117.826084937,0.0,0.0,0.0,43.513341876,52.539744,13.5028399252,0.0,4.83426,8.66857992522
 01/18  23:00:00,117.594525216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/18  24:00:00,118.613928277,0.0,0.0,0.0,43.513341876,52.539744,13.4630513796,0.0,4.83426,8.62879137959
 01/19  01:00:00,117.640492677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/19  02:00:00,117.649028272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/19  03:00:00,117.635013883,0.0,0.0,0.0,43.513341876,52.539744,13.4506969267,0.0,4.83426,8.61643692672
 01/19  04:00:00,117.615521736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/19  05:00:00,118.025875198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/19  06:00:00,117.979659886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/19  07:00:00,193.693603497,73.0857684375,0.0,0.0,43.513341876,53.238744,1583.01145457,1578.15719457,4.83426,0.02
 01/19  08:00:00,359.09100301,73.0857684375,0.0,0.0,220.879908,53.238744,1358.523784,1327.44074273,4.83426,26.2487812633
 01/19  09:00:00,445.455972421,73.0857684375,0.00198008149835,0.0,220.879908,145.652643033,1121.20188353,1058.53686659,36.25695,26.4080669345
 01/19  10:00:00,445.507567415,73.0857684375,0.00246981912125,0.0,220.879908,145.652643033,1056.48897934,984.696031085,36.25695,35.5359982592
 01/19  11:00:00,451.512081871,73.0857684375,0.00177456176881,0.0,220.879908,151.653867033,1044.41364634,960.497870795,48.3426,35.5731755475
 01/19  12:00:00,452.48985353,73.0857684375,0.0,0.0,220.879908,151.653867033,996.897388974,912.866037167,48.3426,35.6887518075
 01/19  13:00:00,451.505828317,73.0857684375,0.0,0.0,220.879908,151.653867033,992.411291171,899.344197975,48.3426,44.7244931957
 01/19  14:00:00,445.543904912,73.0857684375,0.0,0.0,220.879908,145.652643033,970.836954388,901.880539681,24.1713,44.7851147074
 01/19  15:00:00,445.540200535,73.0857684375,0.0,0.0,220.879908,145.652643033,943.478085885,883.762907634,24.1713,35.5438782516
 01/19  16:00:00,437.688322512,73.0857684375,0.0,0.0,220.879908,137.835547516,858.010337248,808.683185163,4.83426,44.4928920853
 01/19  17:00:00,432.649639647,73.0857684375,0.0,0.0,220.879908,133.019064,717.254623652,685.901558206,4.83426,26.518805446
 01/19  18:00:00,355.865252971,73.0857684375,0.0,0.0,220.879908,53.238744,817.711022169,786.360806294,4.83426,26.5159558758
 01/19  19:00:00,370.815912984,73.0857684375,0.0,0.0,220.879908,53.238744,844.447056895,804.149992047,4.83426,35.4628048477
 01/19  20:00:00,371.217312241,73.0857684375,0.0,0.0,220.879908,53.238744,854.01454081,840.502704957,4.83426,8.67757585308
 01/19  21:00:00,371.193318938,73.0857684375,0.0,0.0,220.879908,53.238744,864.237717824,850.735649219,4.83426,8.66780860507
 01/19  22:00:00,117.79533035,0.0,0.0,0.0,43.513341876,52.539744,13.5012365174,0.0,4.83426,8.66697651736
 01/19  23:00:00,117.576002124,0.0,0.0,0.0,43.513341876,52.539744,13.4703134897,0.0,4.83426,8.63605348971
 01/19  24:00:00,118.607605383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  01:00:00,117.62997419,0.0,0.0,0.0,43.513341876,52.539744,13.4508805721,0.0,4.83426,8.61662057205
 01/20  02:00:00,117.612855576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  03:00:00,117.595149388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  04:00:00,117.580551763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  05:00:00,134.845706885,2.16071268285,12.2747317818,0.0,43.513341876,52.539744,14.0182944754,0.568851782152,4.83426,8.61518269326
 01/20  06:00:00,185.012646408,4.38043716595,59.9120950697,0.0,43.513341876,52.539744,6.24595031906,1.39169031906,4.83426,0.02
 01/20  07:00:00,194.543662946,73.0857684375,0.0,0.0,43.513341876,53.238744,1676.92817095,1672.07391095,4.83426,0.02
 01/20  08:00:00,359.114796046,73.0857684375,0.0,0.0,220.879908,53.238744,1467.27357842,1444.9346725,4.83426,17.5046459218
 01/20  09:00:00,445.430636886,73.0857684375,0.00384582586158,0.0,220.879908,145.652643033,1076.99466266,1014.32811086,36.25695,26.4096018052
 01/20  10:00:00,444.538782536,73.0857684375,0.00356877307134,0.0,220.879908,145.652643033,706.043270782,634.253913202,36.25695,35.5324075807
 01/20  11:00:00,450.30991863,73.1715785327,0.00239875580481,0.0,220.879908,151.653867033,452.914614748,368.998393312,48.3426,35.5736214365
 01/20  12:00:00,547.233749784,73.7930120067,91.5897473069,0.0,220.879908,151.653867033,271.305779907,178.351425394,48.3426,44.611754513
 01/20  13:00:00,548.948059012,74.8229787673,92.5776760407,0.0,220.879908,151.653867033,184.815927958,91.7542246216,48.3426,44.7191033361
 01/20  14:00:00,616.117767655,75.728911031,164.266608096,0.0,220.879908,145.652643033,100.90687084,31.9442723165,24.1713,44.7912985234
 01/20  15:00:00,689.3321283,76.7651188889,235.941347177,0.0,220.879908,145.652643033,61.3383120026,1.61636394123,24.1713,35.5506480614
 01/20  16:00:00,729.465594224,77.3589152063,282.971098662,0.0,220.879908,137.835547516,43.1606151518,2.72403218515,4.83426,35.6023229666
 01/20  17:00:00,687.477202071,75.1259896023,248.152656364,0.0,220.879908,133.019064,45.6423796078,5.45881281609,4.83426,35.3493067917
 01/20  18:00:00,502.341856818,73.3792536377,142.37043923,0.0,220.879908,53.238744,66.5261854334,35.1721113123,4.83426,26.5198141211
 01/20  19:00:00,420.669513062,73.1056406906,47.750759427,0.0,220.879908,53.238744,138.667936839,98.3749048281,4.83426,35.4587720109
 01/20  20:00:00,369.442680171,73.0857684375,0.0,0.0,220.879908,53.238744,241.382207855,227.871007557,4.83426,8.67694029779
 01/20  21:00:00,369.473062155,73.0857684375,0.0,0.0,220.879908,53.238744,358.53437168,345.032140393,4.83426,8.66797128689
 01/20  22:00:00,117.617140773,0.0,0.0,0.0,43.513341876,52.539744,13.5020889736,0.0,4.83426,8.66782897363
 01/20  23:00:00,117.678619881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  24:00:00,118.672232246,0.0,0.0,0.0,43.513341876,52.539744,13.4629176515,0.0,4.83426,8.62865765148
 01/21  01:00:00,117.721306784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  02:00:00,117.713201462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  03:00:00,117.692153824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  04:00:00,117.668383178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  05:00:00,118.085386903,0.0,0.0,0.0,43.513341876,52.539744,13.4447167365,0.0,4.83426,8.61045673653
 01/21  06:00:00,118.057718985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  07:00:00,118.09996089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  08:00:00,106.040725856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  09:00:00,100.105047886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  10:00:00,100.167185174,0.0,0.0,0.0,43.513341876,52.539744,13.4506870859,0.0,4.83426,8.61642708589
 01/21  11:00:00,100.206145497,0.0,0.0,0.0,43.513341876,52.539744,13.5381355844,0.0,4.83426,8.70387558442
 01/21  12:00:00,101.063759381,0.0,0.0,0.0,43.513341876,52.539744,13.480793659,0.0,4.83426,8.64653365904
 01/21  13:00:00,100.210415328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  14:00:00,100.328184896,0.0,0.0,0.0,43.513341876,52.539744,13.4746577408,0.0,4.83426,8.64039774078
 01/21  15:00:00,100.363432426,0.0,0.0,0.0,43.513341876,52.539744,13.4745407144,0.0,4.83426,8.64028071436
 01/21  16:00:00,100.329747348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  17:00:00,100.116759836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  18:00:00,103.082627188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  19:00:00,117.945467591,0.0,0.0,0.0,43.513341876,52.539744,13.4447994322,0.0,4.83426,8.61053943224
 01/21  20:00:00,118.30273586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  21:00:00,118.243386177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  22:00:00,118.018668865,0.0,0.0,0.0,43.513341876,52.539744,22.383966468,0.0,4.83426,17.549706468
 01/21  23:00:00,117.683572245,0.0,0.0,0.0,43.513341876,52.539744,13.4447069911,0.0,4.83426,8.61044699109
 01/21  24:00:00,118.582238476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  01:00:00,117.640792872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  02:00:00,117.63579606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  03:00:00,117.654756788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  04:00:00,117.657444459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  05:00:00,118.083008753,0.0,0.0,0.0,43.513341876,52.539744,13.4448168122,0.0,4.83426,8.61055681216
 01/22  06:00:00,118.038384547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  07:00:00,118.046222742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  08:00:00,105.961528057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  09:00:00,100.011183723,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  10:00:00,100.080548473,0.0,0.0,0.0,43.513341876,52.539744,13.4509231848,0.0,4.83426,8.61666318482
 01/22  11:00:00,100.122048661,0.0,0.0,0.0,43.513341876,52.539744,13.5369951759,0.0,4.83426,8.70273517593
 01/22  12:00:00,101.002256924,0.0,0.0,0.0,43.513341876,52.539744,13.4804763389,0.0,4.83426,8.64621633892
 01/22  13:00:00,100.141596102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  14:00:00,100.244505249,0.0,0.0,0.0,43.513341876,52.539744,13.4806497429,0.0,4.83426,8.64638974287
 01/22  15:00:00,100.271357463,0.0,0.0,0.0,43.513341876,52.539744,13.4749881061,0.0,4.83426,8.64072810611
 01/22  16:00:00,100.23778889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  17:00:00,100.036996658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  18:00:00,102.991200865,0.0,0.0,0.0,43.513341876,52.539744,13.4448172079,0.0,4.83426,8.61055720786
 01/22  19:00:00,117.892790532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  20:00:00,118.29327204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  21:00:00,118.236237407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  22:00:00,118.019196763,0.0,0.0,0.0,43.513341876,52.539744,31.1508722125,0.0,4.83426,26.3166122125
 01/22  23:00:00,117.679490271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  24:00:00,118.563038423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/23  01:00:00,117.643688282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/23  02:00:00,117.636472982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/23  03:00:00,117.642369961,0.0,0.0,0.0,43.513341876,52.539744,13.4508078548,0.0,4.83426,8.6165478548
 01/23  04:00:00,117.646042936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/23  05:00:00,118.057865397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/23  06:00:00,118.002216218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/23  07:00:00,193.642586455,73.0857684375,0.0,0.0,43.513341876,53.238744,1454.25287722,1440.80200169,4.83426,8.61661553612
 01/23  08:00:00,359.102445278,73.0857684375,0.0,0.0,220.879908,53.238744,1202.08258141,1179.74283286,4.83426,17.5054885506
 01/23  09:00:00,444.684185584,73.0857684375,0.00315648764737,0.0,220.879908,145.652643033,785.992387327,723.32349969,36.25695,26.4119376374
 01/23  10:00:00,444.275043398,73.118928182,0.00433885571313,0.0,220.879908,145.652643033,484.882222806,413.091878693,36.25695,35.5333941131
 01/23  11:00:00,489.430414544,73.6574875806,35.5385956434,0.0,220.879908,151.653867033,275.227923221,191.307049449,48.3426,35.578273772
 01/23  12:00:00,581.275082772,74.9681998973,123.717672683,0.0,220.879908,151.653867033,154.517619015,61.5663073397,48.3426,44.6087116755
 01/23  13:00:00,677.248985582,76.3364543158,218.059654757,0.0,220.879908,151.653867033,90.0614491116,5.93521869948,48.3426,35.7836304121
 01/23  14:00:00,759.632449534,77.6339554244,304.037894829,0.0,220.879908,145.652643033,68.9680686395,0.00654975544297,24.1713,44.7902188841
 01/23  15:00:00,766.973377059,78.6743449192,311.872592334,0.0,220.879908,145.652643033,68.600424012,0.0,24.1713,44.429124012
 01/23  16:00:00,803.197634119,79.2416054182,356.91007607,0.0,220.879908,137.835547516,40.4376716226,0.00373729469814,4.83426,35.5996743279
 01/23  17:00:00,786.956350124,76.848715359,348.252665087,0.0,220.879908,133.019064,31.3634116026,0.0143915040466,4.83426,26.5147600986
 01/23  18:00:00,631.286550196,74.16418005,270.606220798,0.0,220.879908,53.238744,49.8216598647,9.63288088992,4.83426,35.3545189748
 01/23  19:00:00,451.004750013,73.2449168759,77.6033667396,0.0,220.879908,53.238744,120.444468654,85.4330910125,4.83426,30.1771176417
 01/23  20:00:00,369.912445279,73.1060508339,0.0,0.0,220.879908,53.238744,272.978414133,254.300850325,4.83426,13.8433038082
 01/23  21:00:00,369.901732222,73.0857684375,0.0,0.0,220.879908,53.238744,391.248046496,377.745440216,4.83426,8.66834628023
 01/23  22:00:00,117.915985446,0.0,0.0,0.0,43.513341876,52.539744,13.5024690201,0.0,4.83426,8.66820902011
 01/23  23:00:00,117.676876278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/23  24:00:00,118.675364054,0.0,0.0,0.0,43.513341876,52.539744,13.4629472991,0.0,4.83426,8.62868729915
 01/24  01:00:00,117.724836753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  02:00:00,117.720061791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  03:00:00,117.692676942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  04:00:00,117.662862944,0.0,0.0,0.0,43.513341876,52.539744,13.4508357213,0.0,4.83426,8.61657572129
 01/24  05:00:00,119.771816048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  06:00:00,119.429239504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  07:00:00,194.150994775,73.0857684375,0.00153684423091,0.0,43.513341876,53.238744,1385.57044103,1380.71618103,4.83426,0.02
 01/24  08:00:00,359.02969353,73.0857684375,0.0,0.0,220.879908,53.238744,1174.13417821,1143.05100554,4.83426,26.2489126723
 01/24  09:00:00,444.777617601,73.0882383838,0.00367595209727,0.0,220.879908,145.652643033,786.302482517,723.639847841,36.25695,26.4056846754
 01/24  10:00:00,444.461275949,73.3188630515,0.00406119480906,0.0,220.879908,145.652643033,454.622902674,382.834388796,36.25695,35.531563878
 01/24  11:00:00,512.194637469,74.167381578,56.7146618584,0.0,220.879908,151.653867033,236.566195622,152.649927488,48.3426,35.5736681347
 01/24  12:00:00,643.78750739,75.6174377559,185.321091065,0.0,220.879908,151.653867033,94.9921354392,10.9591569982,48.3426,35.6903784411
 01/24  13:00:00,843.900943356,77.2843051821,383.713078482,0.0,220.879908,151.653867033,93.0753928066,0.0,48.3426,44.7327928066
 01/24  14:00:00,1042.78918963,79.1760180947,585.536210504,0.0,220.879908,145.652643033,68.9723918579,0.0124633679468,24.1713,44.7886284899
 01/24  15:00:00,1128.52244682,81.1749168097,668.497134504,0.0,220.879908,145.652643033,59.7217990032,0.0,24.1713,35.5504990032
 01/24  16:00:00,1135.23319331,82.2202471799,683.315124224,0.0,220.879908,137.835547516,40.4335118866,0.0,4.83426,35.5992518866
 01/24  17:00:00,1066.23488729,77.6783200638,622.193699154,0.0,220.879908,133.019064,40.1972880485,0.0130768483415,4.83426,35.3499512002
 01/24  18:00:00,686.360679353,74.2898011439,324.429575008,0.0,220.879908,53.238744,31.6913083806,0.336281021533,4.83426,26.520767359
 01/24  19:00:00,501.699779104,73.397238654,127.312273308,0.0,220.879908,53.238744,83.4891659742,43.1873903796,4.83426,35.4675155946
 01/24  20:00:00,403.29166135,73.1585664103,30.6648692259,0.0,220.879908,53.238744,114.643230916,101.131083224,4.83426,8.6778876918
 01/24  21:00:00,369.479965593,73.107190259,0.0,0.0,220.879908,53.238744,170.730013164,157.227797336,4.83426,8.66795582843
 01/24  22:00:00,117.732216319,0.0,0.0,0.0,43.513341876,52.539744,13.5026985173,0.0,4.83426,8.66843851726
 01/24  23:00:00,117.783718107,0.0,0.0,0.0,43.513341876,52.539744,13.4719548753,0.0,4.83426,8.63769487534
 01/24  24:00:00,118.735576563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  01:00:00,117.798670354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  02:00:00,117.776282137,0.0,0.0,0.0,43.513341876,52.539744,13.4507009966,0.0,4.83426,8.6164409966
 01/25  03:00:00,117.757927215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  04:00:00,117.74292125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  05:00:00,118.152015973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  06:00:00,118.104719522,0.0,0.0,0.0,43.513341876,52.539744,13.4509107336,0.0,4.83426,8.61665073361
 01/25  07:00:00,192.688713644,73.0857684375,0.00240236828874,0.0,43.513341876,53.238744,1061.60082913,1056.74656913,4.83426,0.02
 01/25  08:00:00,358.018872348,73.0857684375,0.0,0.0,220.879908,53.238744,854.265872077,831.92607034,4.83426,17.5055417367
 01/25  09:00:00,447.527713479,73.1680745051,2.73992182179,0.0,220.879908,145.652643033,452.97251808,390.305770485,36.25695,26.4097975943
 01/25  10:00:00,505.523002979,73.7088185498,57.331705154,0.0,220.879908,145.652643033,197.257794776,125.463388823,36.25695,35.5374559532
 01/25  11:00:00,706.282057568,74.7195957288,249.563430462,0.0,220.879908,151.653867033,87.7592244656,3.84292519823,48.3426,35.5736992674
 01/25  12:00:00,883.721695949,76.0081113404,423.948839447,0.0,220.879908,151.653867033,92.9517538083,0.0,48.3426,44.6091538083
 01/25  13:00:00,1012.62617482,78.0100763829,551.364295493,0.0,220.879908,151.653867033,93.0652516217,0.0,48.3426,44.7226516217
 01/25  14:00:00,1117.65133412,80.2450400901,659.832539859,0.0,220.879908,145.652643033,68.9704121874,0.0112426244818,24.1713,44.7878695629
 01/25  15:00:00,1130.33138479,81.4736120035,670.802355436,0.0,220.879908,145.652643033,59.7197868057,0.0,24.1713,35.5484868057
 01/25  16:00:00,1106.22665037,81.9954857558,653.817289311,0.0,220.879908,137.835547516,40.4349854711,0.0,4.83426,35.6007254711
 01/25  17:00:00,1072.60690051,76.0869412004,631.907992204,0.0,220.879908,133.019064,31.3770010209,0.0249963681275,4.83426,26.5177446528
 01/25  18:00:00,797.728313207,73.8437158871,439.700557153,0.0,220.879908,53.238744,40.1857117137,0.0,4.83426,35.3514517137
 01/25  19:00:00,664.64936811,73.3650195218,289.899659938,0.0,220.879908,53.238744,46.0358685494,5.73951000257,4.83426,35.4620985468
 01/25  20:00:00,556.017822213,73.179736907,181.624816377,0.0,220.879908,53.238744,44.9126371618,31.4007705824,4.83426,8.67760657942
 01/25  21:00:00,524.698207483,73.1392553578,150.554187831,0.0,220.879908,53.238744,68.5834328798,55.0806849322,4.83426,8.66848794757
 01/25  22:00:00,118.254818901,0.0,0.0,0.0,43.513341876,52.539744,13.502607391,0.0,4.83426,8.66834739098
 01/25  23:00:00,117.955677736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  24:00:00,118.870424132,0.0,0.0,0.0,43.513341876,52.539744,13.4627566061,0.0,4.83426,8.62849660614
 01/26  01:00:00,117.956924084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  02:00:00,117.940602463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  03:00:00,117.925113332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  04:00:00,117.921267573,0.0,0.0,0.0,43.513341876,52.539744,13.4490563869,0.0,4.83426,8.61479638693
 01/26  05:00:00,118.380827138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  06:00:00,118.334630086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  07:00:00,244.274726102,73.0857684375,49.8829789014,0.0,43.513341876,53.238744,401.986771301,397.132511301,4.83426,0.02
 01/26  08:00:00,388.185605634,73.0857684375,28.0121325377,0.0,220.879908,53.238744,355.923411452,324.840505738,4.83426,26.2486457142
 01/26  09:00:00,540.224981019,73.2773458854,92.1416314142,0.0,220.879908,145.652643033,188.024639655,125.359463767,36.25695,26.4082258887
 01/26  10:00:00,709.873365767,73.772147679,259.729181439,0.0,220.879908,145.652643033,107.178318913,35.3845752011,36.25695,35.5367937123
 01/26  11:00:00,875.02642726,74.3107410883,417.278971637,0.0,220.879908,151.653867033,84.3856729598,0.468822752298,48.3426,35.5742502075
 01/26  12:00:00,1051.54023168,75.0732400544,591.236950968,0.0,220.879908,151.653867033,84.0496641486,0.0132556971889,48.3426,35.6938084514
 01/26  13:00:00,1104.70913974,76.0223441053,643.744549772,0.0,220.879908,151.653867033,93.0691783043,0.0,48.3426,44.7265783043
 01/26  14:00:00,1100.85908796,77.0909744451,644.835631704,0.0,220.879908,145.652643033,68.9706749953,0.0117636054181,24.1713,44.7876113899
 01/26  15:00:00,1098.33150633,78.1159884792,641.525070769,0.0,220.879908,145.652643033,59.7168944886,0.0,24.1713,35.5455944886
 01/26  16:00:00,1111.50151464,78.8069962693,661.947928851,0.0,220.879908,137.835547516,49.3295872534,0.0,4.83426,44.4953272534
 01/26  17:00:00,1102.98298694,75.4629379377,662.478444275,0.0,220.879908,133.019064,31.3709688328,0.0165017956794,4.83426,26.5202070372
 01/26  18:00:00,837.998450302,73.5454350817,479.884863373,0.0,220.879908,53.238744,31.3517653589,0.0,4.83426,26.5175053589
 01/26  19:00:00,773.190576903,73.269256752,397.696822161,0.0,220.879908,53.238744,40.2993242066,0.0,4.83426,35.4650642066
 01/26  20:00:00,724.137802578,73.199991188,348.497369544,0.0,220.879908,53.238744,13.911912352,0.39981483855,4.83426,8.6778375135
 01/26  21:00:00,668.996946217,73.1569075526,293.83773149,0.0,220.879908,53.238744,38.5353051631,25.0329848475,4.83426,8.66806031551
 01/26  22:00:00,118.334009223,0.0,0.0,0.0,43.513341876,52.539744,13.5031150874,0.0,4.83426,8.66885508736
 01/26  23:00:00,118.037811319,0.0,0.0,0.0,43.513341876,52.539744,13.4719288035,0.0,4.83426,8.63766880346
 01/26  24:00:00,118.941274381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  01:00:00,118.049883156,0.0,0.0,0.0,43.513341876,52.539744,13.4508038546,0.0,4.83426,8.61654385463
 01/27  02:00:00,118.033464614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  03:00:00,118.010440122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  04:00:00,117.997103411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  05:00:00,120.338692479,0.0,0.0,0.0,43.513341876,52.539744,13.4507281446,0.0,4.83426,8.61646814459
 01/27  06:00:00,120.001893446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  07:00:00,428.232277161,73.0857684375,230.935707891,0.0,43.513341876,53.238744,200.218339841,195.364079841,4.83426,0.02
 01/27  08:00:00,588.725409966,73.0857684375,226.705350458,0.0,220.879908,53.238744,182.72658647,160.38691157,4.83426,17.5054149006
 01/27  09:00:00,719.669224754,73.5874546035,270.050183248,0.0,220.879908,145.652643033,110.088484665,47.4215197785,36.25695,26.4100148867
 01/27  10:00:00,802.880156099,74.3155010677,351.619688074,0.0,220.879908,145.652643033,88.8933683323,17.1017258102,36.25695,35.5346925221
 01/27  11:00:00,846.518880137,74.8781511924,388.457062516,0.0,220.879908,151.653867033,94.0475101083,5.02294109539,48.3426,40.6819690129
 01/27  12:00:00,958.64220837,76.133051572,497.886536417,0.0,220.879908,151.653867033,87.8366683789,0.0100491967471,48.3426,39.4840191822
 01/27  13:00:00,1081.15166678,77.9976981729,618.856334529,0.0,220.879908,151.653867033,93.0653438188,0.0,48.3426,44.7227438188
 01/27  14:00:00,1078.79066436,81.0439373335,619.03425815,0.0,220.879908,145.652643033,68.9777950395,0.0173145499285,24.1713,44.7891804896
 01/27  15:00:00,1097.55710806,82.7853937873,636.417618307,0.0,220.879908,145.652643033,59.7176679175,0.0,24.1713,35.5463679175
 01/27  16:00:00,1112.97248473,85.5279812936,657.179159956,0.0,220.879908,137.835547516,40.4387040066,0.0,4.83426,35.6044440066
 01/27  17:00:00,1138.16275856,80.5626107501,692.671740055,0.0,220.879908,133.019064,40.1981019505,0.012885565617,4.83426,35.3509563849
 01/27  18:00:00,944.820621292,75.5085295169,584.834068377,0.0,220.879908,53.238744,31.3530651639,0.0,4.83426,26.5188051639
 01/27  19:00:00,762.140981128,74.0228785216,386.285499629,0.0,220.879908,53.238744,40.2965146388,0.0,4.83426,35.4622546388
 01/27  20:00:00,681.364710614,73.537228962,306.249529626,0.0,220.879908,53.238744,15.8063791429,2.29454521578,4.83426,8.67757392714
 01/27  21:00:00,571.360415206,73.2406397728,197.370900459,0.0,220.879908,53.238744,66.8884077843,53.3855415298,4.83426,8.6686062545
 01/27  22:00:00,117.868115621,0.0,0.0,0.0,43.513341876,52.539744,13.5027253432,0.0,4.83426,8.66846534316
 01/27  23:00:00,117.916851914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  24:00:00,118.826546565,0.0,0.0,0.0,43.513341876,52.539744,13.4630412773,0.0,4.83426,8.62878127731
 01/28  01:00:00,117.896649763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  02:00:00,117.889177412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  03:00:00,117.878803975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  04:00:00,117.874570304,0.0,0.0,0.0,43.513341876,52.539744,13.4447547326,0.0,4.83426,8.61049473263
 01/28  05:00:00,118.331413164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  06:00:00,118.280258749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  07:00:00,118.28290472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  08:00:00,106.202219498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  09:00:00,100.243268132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  10:00:00,100.308198155,0.0,0.0,0.0,43.513341876,52.539744,13.450715832,0.0,4.83426,8.61645583204
 01/28  11:00:00,100.339711065,0.0,0.0,0.0,43.513341876,52.539744,13.5371013703,0.0,4.83426,8.70284137033
 01/28  12:00:00,101.189974555,0.0,0.0,0.0,43.513341876,52.539744,13.4806477409,0.0,4.83426,8.64638774086
 01/28  13:00:00,100.39115402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  14:00:00,100.578602256,0.0,0.0,0.0,43.513341876,52.539744,13.4746090516,0.0,4.83426,8.6403490516
 01/28  15:00:00,100.681921087,0.0,0.0,0.0,43.513341876,52.539744,13.4751926373,0.0,4.83426,8.64093263725
 01/28  16:00:00,212.878174347,2.06348900658,108.360360672,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  17:00:00,254.812607307,2.25351716558,150.248961235,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  18:00:00,115.452622271,0.231060084933,14.7499212309,0.0,43.513341876,52.539744,13.4446799675,0.0,4.83426,8.61041996754
 01/28  19:00:00,118.154561406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  20:00:00,118.627537447,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  21:00:00,118.593132289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  22:00:00,118.35370208,0.0,0.0,0.0,43.513341876,52.539744,31.1496110845,0.0,4.83426,26.3153510845
 01/28  23:00:00,117.977887609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  24:00:00,118.816173387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  01:00:00,117.9659515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  02:00:00,117.960921686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  03:00:00,117.951821465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  04:00:00,117.949236892,0.0,0.0,0.0,43.513341876,52.539744,13.4447522556,0.0,4.83426,8.61049225556
 01/29  05:00:00,118.412997611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  06:00:00,118.355754607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  07:00:00,118.363628831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  08:00:00,106.285561247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  09:00:00,100.403564418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  10:00:00,100.530679624,0.0,0.0,0.0,43.513341876,52.539744,13.4508459035,0.0,4.83426,8.61658590346
 01/29  11:00:00,100.590783385,0.0,0.0,0.0,43.513341876,52.539744,13.5375109609,0.0,4.83426,8.70325096094
 01/29  12:00:00,101.413547326,0.0,0.0,0.0,43.513341876,52.539744,13.4810548943,0.0,4.83426,8.6467948943
 01/29  13:00:00,100.610822511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  14:00:00,236.386654043,1.40126714735,132.808971397,0.0,43.513341876,52.539744,13.4811526027,0.0,4.83426,8.6468926027
 01/29  15:00:00,311.151816887,2.33841645061,205.824458769,0.0,43.513341876,52.539744,13.4751711018,0.0,4.83426,8.64091110184
 01/29  16:00:00,387.873232695,3.24939135105,280.822785504,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  17:00:00,328.14655608,2.84817300821,222.323677378,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  18:00:00,141.551984195,0.539140198177,40.1523730291,0.0,43.513341876,52.539744,13.4448380134,0.0,4.83426,8.6105780134
 01/29  19:00:00,118.245402174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  20:00:00,118.710950912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  21:00:00,118.666640625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  22:00:00,118.419458864,0.0,0.0,0.0,43.513341876,52.539744,31.1495027972,0.0,4.83426,26.3152427972
 01/29  23:00:00,118.033061047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  24:00:00,118.873338144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/30  01:00:00,118.021133434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/30  02:00:00,118.012322866,0.0,0.0,0.0,43.513341876,52.539744,13.4507395022,0.0,4.83426,8.61647950217
 01/30  03:00:00,117.9905394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/30  04:00:00,117.964981061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/30  05:00:00,118.436860674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/30  06:00:00,118.415735355,0.0,0.0,0.0,43.513341876,52.539744,4.97198709125,0.0,4.83426,0.13772709125
 01/30  07:00:00,512.293310739,73.0857684375,315.245598883,0.0,43.513341876,53.238744,222.962388472,209.629265562,4.83426,8.49886290989
 01/30  08:00:00,682.988911913,73.0857684375,320.277251484,0.0,220.879908,53.238744,160.138047829,137.800160494,4.83426,17.5036273344
 01/30  09:00:00,838.083168091,73.4821441136,387.869675873,0.0,220.879908,145.652643033,78.5425852725,15.8782686337,36.25695,26.4073666388
 01/30  10:00:00,932.442544935,74.0930877849,480.642494907,0.0,220.879908,145.652643033,74.7154556885,2.92343816283,36.25695,35.5350675257
 01/30  11:00:00,1054.6771493,74.7331619522,595.468266236,0.0,220.879908,151.653867033,83.9175849103,0.0,48.3426,35.5749849103
 01/30  12:00:00,1061.03767724,75.3046380534,600.1277319,0.0,220.879908,151.653867033,92.9666645935,0.0114076600678,48.3426,44.6126569334
 01/30  13:00:00,1058.38426691,75.9749381776,597.593379353,0.0,220.879908,151.653867033,93.0604900721,0.0,48.3426,44.7178900721
 01/30  14:00:00,870.39793499,75.8509879051,417.571195724,0.0,220.879908,145.652643033,97.9979668764,30.5343360489,24.1713,43.2923308275
 01/30  15:00:00,563.898240616,75.7377390575,112.753733339,0.0,220.879908,145.652643033,191.473010111,130.275836247,24.1713,37.0258738635
 01/30  16:00:00,529.290740966,75.6286949449,86.0088754856,0.0,220.879908,137.835547516,138.65540327,98.21986159,4.83426,35.60128168
 01/30  17:00:00,572.312697088,73.6677750153,135.888559166,0.0,220.879908,133.019064,51.9749880561,20.6247711528,4.83426,26.5159569033
 01/30  18:00:00,498.054949271,73.1290270875,142.150830921,0.0,220.879908,53.238744,77.5038795099,37.3196163774,4.83426,35.3500031325
 01/30  19:00:00,493.891444005,73.102184648,120.422551133,0.0,220.879908,53.238744,88.9260117353,48.629337758,4.83426,35.4624139773
 01/30  20:00:00,469.08517892,73.0880756811,95.4156001472,0.0,220.879908,53.238744,69.8295821129,56.3174192607,4.83426,8.67790285227
 01/30  21:00:00,474.38918691,73.0857684375,100.711376333,0.0,220.879908,53.238744,72.7247233363,59.2218186614,4.83426,8.6686446749
 01/30  22:00:00,118.253835795,0.0,0.0,0.0,43.513341876,52.539744,13.5027637707,0.0,4.83426,8.66850377066
 01/30  23:00:00,117.960691276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/30  24:00:00,118.874078728,0.0,0.0,0.0,43.513341876,52.539744,13.4627659093,0.0,4.83426,8.62850590925
 01/31  01:00:00,117.974045203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  02:00:00,117.950287505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  03:00:00,117.927501208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  04:00:00,117.914613865,0.0,0.0,0.0,43.513341876,52.539744,13.4508499685,0.0,4.83426,8.61658996849
 01/31  05:00:00,120.156255914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  06:00:00,119.792514416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  07:00:00,238.964283161,73.0857684375,43.6385052253,0.0,43.513341876,53.238744,409.177147525,404.322887525,4.83426,0.02
 01/31  08:00:00,386.829683779,73.0857684375,26.4768796873,0.0,220.879908,53.238744,358.598188501,327.51580094,4.83426,26.2481275618
 01/31  09:00:00,501.341598403,73.2156447199,53.9710975637,0.0,220.879908,145.652643033,209.953760561,147.290747787,36.25695,26.4060627743
 01/31  10:00:00,639.463432423,73.7377878627,189.931816099,0.0,220.879908,145.652643033,138.578068105,66.7892201672,36.25695,35.5318979377
 01/31  11:00:00,848.179073469,74.4222650208,390.523594582,0.0,220.879908,151.653867033,90.3917082573,6.47515297734,48.3426,35.57395528
 01/31  12:00:00,1041.34494356,75.1517394471,580.936438456,0.0,220.879908,151.653867033,84.0460518433,0.0123388750281,48.3426,35.6911129683
 01/31  13:00:00,1068.5515081,75.6067704145,607.696716873,0.0,220.879908,151.653867033,93.0633246878,0.0,48.3426,44.7207246878
 01/31  14:00:00,1052.91217232,76.3784135114,596.669299248,0.0,220.879908,145.652643033,68.970805704,0.0104637842705,24.1713,44.7890419197
 01/31  15:00:00,1070.43977144,77.2359485957,612.856825057,0.0,220.879908,145.652643033,59.7217542485,0.0,24.1713,35.5504542485
 01/31  16:00:00,1090.10643119,79.7379089954,637.745451234,0.0,220.879908,137.835547516,40.4326720651,0.0,4.83426,35.5984120651
 01/31  17:00:00,1130.21954238,76.8038801759,686.100838584,0.0,220.879908,133.019064,40.1970018701,0.0128692572223,4.83426,35.3498726128
 01/31  18:00:00,1023.15152255,74.0222355288,662.409732011,0.0,220.879908,53.238744,31.3497702345,0.0,4.83426,26.5155102345
 01/31  19:00:00,1012.09096381,73.4217529,634.795915883,0.0,220.879908,53.238744,40.298581794,0.0,4.83426,35.464321794
 01/31  20:00:00,957.310199772,73.233687992,580.608909051,0.0,220.879908,53.238744,13.512186455,0.0,4.83426,8.67792645496
 01/31  21:00:00,970.859531831,73.1923580732,594.089247788,0.0,220.879908,53.238744,13.502264454,0.0,4.83426,8.66800445397
 01/31  22:00:00,118.109686164,0.0,0.0,0.0,43.513341876,52.539744,13.5027484528,0.0,4.83426,8.66848845285
 01/31  23:00:00,118.150577608,0.0,0.0,0.0,43.513341876,52.539744,13.4720231345,0.0,4.83426,8.6377631345
 01/31  24:00:00,119.02196808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  01:00:00,118.150709659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  02:00:00,118.146425732,0.0,0.0,0.0,43.513341876,52.539744,13.4507757206,0.0,4.83426,8.61651572062
 02/01  03:00:00,118.142910239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  04:00:00,118.140258753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  05:00:00,118.642748479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  06:00:00,118.583178079,0.0,0.0,0.0,43.513341876,52.539744,13.4506938336,0.0,4.83426,8.61643383359
 02/01  07:00:00,688.57422477,73.0883189678,489.735204489,0.0,43.513341876,53.238744,31.3003220303,26.4460620303,4.83426,0.02
 02/01  08:00:00,569.120613071,73.0857684375,207.356637007,0.0,220.879908,53.238744,145.487654054,123.148051878,4.83426,17.505342176
 02/01  09:00:00,540.900128566,74.0499349948,92.3307819949,0.0,220.879908,145.652643033,177.266036087,114.601859096,36.25695,26.4072269912
 02/01  10:00:00,576.313307189,76.029768498,125.255328923,0.0,220.879908,145.652643033,129.471978753,57.6793685028,36.25695,35.53566025
 02/01  11:00:00,708.87598339,78.5797549708,248.54881977,0.0,220.879908,151.653867033,84.9809928909,1.06930134155,48.3426,35.5690915493
 02/01  12:00:00,865.525955339,80.9911312033,400.442872154,0.0,220.879908,151.653867033,92.9657203043,0.0116083975779,48.3426,44.6115119067
 02/01  13:00:00,920.958575248,83.2495964453,455.080591814,0.0,220.879908,151.653867033,93.0630178902,0.0,48.3426,44.7204178902
 02/01  14:00:00,979.571566251,84.7102184075,519.573066594,0.0,220.879908,145.652643033,68.9696803095,0.0107784911809,24.1713,44.7876018183
 02/01  15:00:00,1015.35207968,85.8884351876,554.236326077,0.0,220.879908,145.652643033,59.7179575218,0.0,24.1713,35.5466575218
 02/01  16:00:00,1018.51058103,86.8600300561,564.332055775,0.0,220.879908,137.835547516,40.4400050757,0.00699246989252,4.83426,35.5987526058
 02/01  17:00:00,930.139930921,81.3712465681,486.673891281,0.0,220.879908,133.019064,31.3636931157,0.0130776060917,4.83426,26.5163555096
 02/01  18:00:00,670.484813939,76.0018580535,312.556241805,0.0,220.879908,53.238744,41.1547650991,0.970807954803,4.83426,35.3496971443
 02/01  19:00:00,524.952771773,74.0780736086,151.601556663,0.0,220.879908,53.238744,77.5877806363,37.2889607449,4.83426,35.4645598914
 02/01  20:00:00,414.584916028,73.4295780924,42.7563536209,0.0,220.879908,53.238744,116.92910337,103.417574137,4.83426,8.67726923339
 02/01  21:00:00,369.89699297,73.1738876919,0.0,0.0,220.879908,53.238744,181.524839651,168.02242445,4.83426,8.66815520141
 02/01  22:00:00,118.008413252,0.0,0.0,0.0,43.513341876,52.539744,13.5022709582,0.0,4.83426,8.66801095819
 02/01  23:00:00,117.752524852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  24:00:00,118.725742,0.0,0.0,0.0,43.513341876,52.539744,13.4629348326,0.0,4.83426,8.62867483256
 02/02  01:00:00,117.77087211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  02:00:00,117.775189166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  03:00:00,117.75461467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  04:00:00,117.727623517,0.0,0.0,0.0,43.513341876,52.539744,13.4491782783,0.0,4.83426,8.61491827827
 02/02  05:00:00,118.127599952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  06:00:00,118.067170785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  07:00:00,193.333407213,73.0857684375,0.00224249128446,0.0,43.513341876,53.238744,1456.45341217,1451.59915217,4.83426,0.02
 02/02  08:00:00,358.946450343,73.0857684375,0.0,0.0,220.879908,53.238744,1135.162848,1104.08154117,4.83426,26.2470468364
 02/02  09:00:00,445.428063489,73.1269806841,0.00170252134746,0.0,220.879908,145.652643033,905.97291645,843.310834025,36.25695,26.4051324255
 02/02  10:00:00,445.216655922,73.4959441382,0.00229232860305,0.0,220.879908,145.652643033,750.622479657,678.831993674,36.25695,35.5335359831
 02/02  11:00:00,451.612692337,74.3101939482,0.00161430643311,0.0,220.879908,151.653867033,622.013177945,538.094981848,48.3426,35.575596097
 02/02  12:00:00,453.512836442,75.347419566,0.0,0.0,220.879908,151.653867033,541.946212487,457.917043129,48.3426,35.686569359
 02/02  13:00:00,453.46208313,76.2931993158,0.0,0.0,220.879908,151.653867033,500.157186717,407.093324926,48.3426,44.7212617909
 02/02  14:00:00,454.395373556,77.3013697075,5.61386579841,0.0,220.879908,145.652643033,382.251871203,313.294438057,24.1713,44.7861331456
 02/02  15:00:00,472.572427431,78.2823252945,20.8949657126,0.0,220.879908,145.652643033,295.163572991,235.449909243,24.1713,35.5423637485
 02/02  16:00:00,459.292022186,78.8069402362,14.9452848725,0.0,220.879908,137.835547516,227.002045388,186.5684482,4.83426,35.5993371875
 02/02  17:00:00,434.102308397,75.9479765229,0.0,0.0,220.879908,133.019064,158.133462687,117.948161874,4.83426,35.3510408131
 02/02  18:00:00,352.164950217,73.7869193866,0.0,0.0,220.879908,53.238744,287.593604526,256.243119185,4.83426,26.5162253409
 02/02  19:00:00,369.664994595,73.1405692104,0.0,0.0,220.879908,53.238744,532.674511226,492.379241059,4.83426,35.4610101666
 02/02  20:00:00,370.459248983,73.086126177,0.0,0.0,220.879908,53.238744,679.863015496,666.351739157,4.83426,8.6770163394
 02/02  21:00:00,370.565981296,73.0857684375,0.0,0.0,220.879908,53.238744,672.615770492,659.113129132,4.83426,8.66838135999
 02/02  22:00:00,117.794755866,0.0,0.0,0.0,43.513341876,52.539744,13.502504111,0.0,4.83426,8.66824411102
 02/02  23:00:00,117.567442224,0.0,0.0,0.0,43.513341876,52.539744,13.4717828581,0.0,4.83426,8.6375228581
 02/02  24:00:00,118.625295194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  01:00:00,117.650305645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  02:00:00,117.677535402,0.0,0.0,0.0,43.513341876,52.539744,13.4508929132,0.0,4.83426,8.61663291324
 02/03  03:00:00,117.693343083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  04:00:00,117.710227601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  05:00:00,119.832035221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  06:00:00,119.505148468,0.0,0.0,0.0,43.513341876,52.539744,13.4508057868,0.0,4.83426,8.61654578676
 02/03  07:00:00,192.88543675,73.0857684375,0.0,0.0,43.513341876,53.238744,877.391128057,872.536868057,4.83426,0.02
 02/03  08:00:00,357.810857821,73.0857684375,0.0,0.0,220.879908,53.238744,812.592357183,790.252214758,4.83426,17.5058824249
 02/03  09:00:00,444.162872235,73.0857684375,0.0023179249598,0.0,220.879908,145.652643033,579.464817979,516.802315248,36.25695,26.4055527315
 02/03  10:00:00,450.546283276,73.0869751407,5.26139262643,0.0,220.879908,145.652643033,393.934715539,322.148496264,36.25695,35.5292692745
 02/03  11:00:00,490.947908574,73.158197039,36.9502133737,0.0,220.879908,151.653867033,278.053477242,194.140841128,48.3426,35.5700361135
 02/03  12:00:00,525.880175353,73.2833276319,70.5463576285,0.0,220.879908,151.653867033,213.797774164,120.847982292,48.3426,44.6071918724
 02/03  13:00:00,538.373893621,73.4134022965,83.702044005,0.0,220.879908,151.653867033,189.539217711,96.4803017479,48.3426,44.7163159633
 02/03  14:00:00,567.698159077,73.7451705248,117.336871732,0.0,220.879908,145.652643033,145.167600609,76.2098828594,24.1713,44.7864177492
 02/03  15:00:00,566.936149586,73.9705002902,116.643479262,0.0,220.879908,145.652643033,138.150658112,78.4326984669,24.1713,35.5466596448
 02/03  16:00:00,538.523245645,74.0967478529,96.4992505837,0.0,220.879908,137.835547516,125.325296662,84.8924615031,4.83426,35.5985751589
 02/03  17:00:00,506.978673345,73.0966418989,71.3176441192,0.0,220.879908,133.019064,59.7830049786,28.4324803809,4.83426,26.5162645977
 02/03  18:00:00,413.567547449,73.0857684375,57.8320995694,0.0,220.879908,53.238744,116.220089383,76.0388967917,4.83426,35.3469325909
 02/03  19:00:00,429.363891967,73.0857684375,55.887512043,0.0,220.879908,53.238744,125.382079486,85.0872148951,4.83426,35.4606045912
 02/03  20:00:00,427.859816268,73.0857684375,54.6903911726,0.0,220.879908,53.238744,101.320207146,87.8085981803,4.83426,8.67734896589
 02/03  21:00:00,427.639698081,73.0857684375,54.6856219857,0.0,220.879908,53.238744,110.909498994,97.4070007764,4.83426,8.66823821765
 02/03  22:00:00,117.786218899,0.0,0.0,0.0,43.513341876,52.539744,13.5023478743,0.0,4.83426,8.66808787431
 02/03  23:00:00,117.85941439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  24:00:00,118.809368141,0.0,0.0,0.0,43.513341876,52.539744,13.4630397677,0.0,4.83426,8.62877976771
 02/04  01:00:00,117.889577749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  02:00:00,117.878501134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  03:00:00,117.87342672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  04:00:00,117.868892224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  05:00:00,118.318659265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  06:00:00,118.296884652,0.0,0.0,0.0,43.513341876,52.539744,13.4447971151,0.0,4.83426,8.61053711514
 02/04  07:00:00,118.3243464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  08:00:00,106.234921509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  09:00:00,100.26687851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  10:00:00,100.310735499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  11:00:00,100.333383322,0.0,0.0,0.0,43.513341876,52.539744,22.2200352911,0.0,4.83426,17.3857752911
 02/04  12:00:00,101.156358458,0.0,0.0,0.0,43.513341876,52.539744,13.4805793109,0.0,4.83426,8.64631931091
 02/04  13:00:00,100.296280231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  14:00:00,100.354721299,0.0,0.0,0.0,43.513341876,52.539744,13.4750131916,0.0,4.83426,8.64075319159
 02/04  15:00:00,100.368465316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  16:00:00,100.342327586,0.0,0.0,0.0,43.513341876,52.539744,13.4748824275,0.0,4.83426,8.64062242752
 02/04  17:00:00,100.128416871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  18:00:00,100.116275403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  19:00:00,118.039551412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  20:00:00,118.505719182,0.0,0.0,0.0,43.513341876,52.539744,13.4447459442,0.0,4.83426,8.61048594419
 02/04  21:00:00,118.473229635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  22:00:00,118.245646704,0.0,0.0,0.0,43.513341876,52.539744,22.3843910944,0.0,4.83426,17.5501310944
 02/04  23:00:00,117.882413334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  24:00:00,118.740945424,0.0,0.0,0.0,43.513341876,52.539744,13.444796148,0.0,4.83426,8.61053614804
 02/05  01:00:00,117.879410776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  02:00:00,117.888682916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  03:00:00,117.906027411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  04:00:00,117.913032436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  05:00:00,118.364443674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  06:00:00,118.300761216,0.0,0.0,0.0,43.513341876,52.539744,13.4447066991,0.0,4.83426,8.6104466991
 02/05  07:00:00,118.298879443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  08:00:00,103.20307028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  09:00:00,100.208798215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  10:00:00,100.235831098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
