Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/05  11:00:00,100.248743013,0.0,0.0,0.0,43.513341876,52.539744,22.2205474356,0.0,4.83426,17.3862874356
 02/05  12:00:00,101.065812908,0.0,0.0,0.0,43.513341876,52.539744,13.4808669949,0.0,4.83426,8.64660699486
 02/05  13:00:00,100.192339509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  14:00:00,100.278907554,0.0,0.0,0.0,43.513341876,52.539744,13.4809463496,0.0,4.83426,8.64668634959
 02/05  15:00:00,100.299058955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  16:00:00,100.276809962,0.0,0.0,0.0,43.513341876,52.539744,13.475082977,0.0,4.83426,8.64082297695
 02/05  17:00:00,100.072512452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  18:00:00,100.050954665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  19:00:00,117.955357049,0.0,0.0,0.0,43.513341876,52.539744,13.4447196081,0.0,4.83426,8.6104596081
 02/05  20:00:00,118.364854732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  21:00:00,118.301720203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  22:00:00,118.06102502,0.0,0.0,0.0,43.513341876,52.539744,22.3829280302,0.0,4.83426,17.5486680302
 02/05  23:00:00,117.706176909,0.0,0.0,0.0,43.513341876,52.539744,13.4447649675,0.0,4.83426,8.61050496752
 02/05  24:00:00,118.594450445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/06  01:00:00,117.689720319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/06  02:00:00,117.68190574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/06  03:00:00,117.672599631,0.0,0.0,0.0,43.513341876,52.539744,13.4507985741,0.0,4.83426,8.61653857405
 02/06  04:00:00,117.664784241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/06  05:00:00,118.09059945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/06  06:00:00,118.060157868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/06  07:00:00,192.402869835,73.0857684375,0.0,0.0,43.513341876,53.238744,1109.82621786,1096.37551685,4.83426,8.61644101075
 02/06  08:00:00,354.958515639,73.0857684375,0.0,0.0,220.879908,53.238744,928.376844123,906.037944747,4.83426,17.5046393758
 02/06  09:00:00,444.352983954,73.0857684375,0.00237177175743,0.0,220.879908,145.652643033,777.438468233,714.774399801,36.25695,26.4071184312
 02/06  10:00:00,444.410867,73.0857684375,0.00305221175219,0.0,220.879908,145.652643033,744.983610706,673.192769681,36.25695,35.5338910249
 02/06  11:00:00,450.340049417,73.0857684375,0.00224649541735,0.0,220.879908,151.653867033,666.099959543,582.186619539,48.3426,35.5707400041
 02/06  12:00:00,451.19298382,73.0857684375,0.0,0.0,220.879908,151.653867033,556.374715426,472.346258217,48.3426,35.6858572094
 02/06  13:00:00,450.263505728,73.0857684375,0.0,0.0,220.879908,151.653867033,540.765809268,447.702950484,48.3426,44.7202587847
 02/06  14:00:00,444.285645142,73.089925034,0.0,0.0,220.879908,145.652643033,511.071772158,442.120022989,24.1713,44.7804491692
 02/06  15:00:00,444.300198479,73.119963367,0.0,0.0,220.879908,145.652643033,477.24842722,417.536522515,24.1713,35.5406047053
 02/06  16:00:00,436.495126355,73.1753164761,0.0,0.0,220.879908,137.835547516,411.657397061,365.393759807,4.83426,41.4293772539
 02/06  17:00:00,431.33569122,73.0857684375,0.0,0.0,220.879908,133.019064,251.163102159,216.776154977,4.83426,29.5526871828
 02/06  18:00:00,351.547578378,73.0857684375,0.0,0.0,220.879908,53.238744,308.134038584,276.786507845,4.83426,26.5132707394
 02/06  19:00:00,366.502527457,73.0857684375,0.0,0.0,220.879908,53.238744,354.268049238,313.975001522,4.83426,35.4587877163
 02/06  20:00:00,369.899118029,73.0857684375,0.0,0.0,220.879908,53.238744,357.890166379,344.37892167,4.83426,8.6769847091
 02/06  21:00:00,369.890981796,73.0857684375,0.0,0.0,220.879908,53.238744,403.917906335,390.415293241,4.83426,8.66835309343
 02/06  22:00:00,117.94547592,0.0,0.0,0.0,43.513341876,52.539744,13.5024601025,0.0,4.83426,8.66820010254
 02/06  23:00:00,117.708497882,0.0,0.0,0.0,43.513341876,52.539744,13.47178763,0.0,4.83426,8.63752763003
 02/06  24:00:00,118.689504228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  01:00:00,117.773661763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  02:00:00,117.770539492,0.0,0.0,0.0,43.513341876,52.539744,13.4506422357,0.0,4.83426,8.61638223566
 02/07  03:00:00,117.765957199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  04:00:00,117.761618395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  05:00:00,119.879245838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  06:00:00,119.56980366,0.0,0.0,0.0,43.513341876,52.539744,13.4508251509,0.0,4.83426,8.61656515087
 02/07  07:00:00,192.775345281,73.0857684375,0.0,0.0,43.513341876,53.238744,700.332657082,695.478397082,4.83426,0.02
 02/07  08:00:00,354.742071879,73.0857684375,0.0,0.0,220.879908,53.238744,601.243714988,578.904321778,4.83426,17.5051332096
 02/07  09:00:00,444.184883141,73.0857684375,0.00288209164545,0.0,220.879908,145.652643033,498.069123474,435.408214797,36.25695,26.4039586772
 02/07  10:00:00,444.244084631,73.0857684375,0.00380465166201,0.0,220.879908,145.652643033,470.960941604,399.178038538,36.25695,35.525953066
 02/07  11:00:00,450.255444089,73.0857684375,0.00276642811754,0.0,220.879908,151.653867033,424.684336717,340.775217091,48.3426,35.5665196261
 02/07  12:00:00,468.046845742,73.1054808377,15.5273854915,0.0,220.879908,151.653867033,322.183885243,229.239465019,48.3426,44.6018202243
 02/07  13:00:00,489.599688921,73.3084516713,35.7515677189,0.0,220.879908,151.653867033,248.190208438,155.133029516,48.3426,44.714578922
 02/07  14:00:00,521.719869477,73.6658114634,72.7642856275,0.0,220.879908,145.652643033,183.698250414,114.745037402,24.1713,44.7819130116
 02/07  15:00:00,562.645013232,74.1694413505,112.822058564,0.0,220.879908,145.652643033,127.752600825,68.0394031715,24.1713,35.541897653
 02/07  16:00:00,602.805269724,74.8420326284,159.851931282,0.0,220.879908,137.835547516,72.6029974075,32.1715332174,4.83426,35.5972041901
 02/07  17:00:00,610.709602322,73.5356906524,174.226498894,0.0,220.879908,133.019064,44.9397011871,13.5916098518,4.83426,26.5138313353
 02/07  18:00:00,501.605221364,73.110597997,145.78508618,0.0,220.879908,53.238744,76.6112485445,36.4300897303,4.83426,35.3468988142
 02/07  19:00:00,458.93476071,73.0857684375,88.8503953725,0.0,220.879908,53.238744,114.917245899,74.6245524324,4.83426,35.4584334665
 02/07  20:00:00,408.82636142,73.0857684375,36.3516079382,0.0,220.879908,53.238744,118.754206558,105.242233137,4.83426,8.67771342035
 02/07  21:00:00,377.138762338,73.0857684375,6.76214860357,0.0,220.879908,53.238744,182.681765472,169.179043399,4.83426,8.66846207235
 02/07  22:00:00,117.73983526,0.0,0.0,0.0,43.513341876,52.539744,13.5025563986,0.0,4.83426,8.66829639856
 02/07  23:00:00,117.77536624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  24:00:00,118.712494246,0.0,0.0,0.0,43.513341876,52.539744,13.4626806088,0.0,4.83426,8.62842060883
 02/08  01:00:00,117.792410184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  02:00:00,117.787965354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  03:00:00,117.787772487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  04:00:00,117.793158128,0.0,0.0,0.0,43.513341876,52.539744,13.4507802019,0.0,4.83426,8.61652020186
 02/08  05:00:00,118.216244697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  06:00:00,118.187377566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  07:00:00,192.055341224,73.0857684375,0.00193831331341,0.0,43.513341876,53.238744,719.439438253,714.585178253,4.83426,0.02
 02/08  08:00:00,354.783462298,73.0857684375,0.0,0.0,220.879908,53.238744,727.104224566,696.022873998,4.83426,26.2470905675
 02/08  09:00:00,444.202786287,73.0857684375,0.00282735546403,0.0,220.879908,145.652643033,554.374229237,491.714521169,36.25695,26.4027580674
 02/08  10:00:00,444.468960199,73.2998891747,0.0046430261514,0.0,220.879908,145.652643033,411.1454743,339.362822385,36.25695,35.5257019151
 02/08  11:00:00,465.602822969,74.1645102884,12.4346634676,0.0,220.879908,151.653867033,309.232108268,225.322470632,48.3426,35.5670376356
 02/08  12:00:00,544.392958117,75.5630667668,87.2918537283,0.0,220.879908,151.653867033,149.342239937,65.3071194486,48.3426,35.6925204888
 02/08  13:00:00,685.491530692,77.3591312164,226.871265149,0.0,220.879908,151.653867033,93.3581401858,0.301198178371,48.3426,44.7143420075
 02/08  14:00:00,771.394185935,79.1695853502,316.671749785,0.0,220.879908,145.652643033,68.9769191515,0.0230721883499,24.1713,44.7825469631
 02/08  15:00:00,808.000089637,80.7049354437,351.714502006,0.0,220.879908,145.652643033,59.7128726553,0.0,24.1713,35.5415726553
 02/08  16:00:00,781.466482125,81.2131387074,332.688412596,0.0,220.879908,137.835547516,41.9288679041,1.49818248851,4.83426,35.5964254155
 02/08  17:00:00,673.973665194,76.5971687146,235.294208017,0.0,220.879908,133.019064,50.7645296074,10.5866037866,4.83426,35.3436658208
 02/08  18:00:00,471.007973941,73.9653632473,115.23275601,0.0,220.879908,53.238744,83.2649494884,51.9182150835,4.83426,26.5124744049
 02/08  19:00:00,391.654337919,73.2670892706,23.4697191019,0.0,220.879908,53.238744,157.376797969,117.084519566,4.83426,35.4580184031
 02/08  20:00:00,369.979474404,73.1417099557,0.0,0.0,220.879908,53.238744,185.23868756,171.726906791,4.83426,8.67752076947
 02/08  21:00:00,369.920029626,73.1055966756,0.0,0.0,220.879908,53.238744,181.072645178,167.571215014,4.83426,8.66717016392
 02/08  22:00:00,118.095825588,0.0,0.0,0.0,43.513341876,52.539744,13.5026495352,0.0,4.83426,8.6683895352
 02/08  23:00:00,117.841316119,0.0,0.0,0.0,43.513341876,52.539744,13.471640348,0.0,4.83426,8.63738034795
 02/08  24:00:00,118.791386149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  01:00:00,117.876725156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  02:00:00,117.883633037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  03:00:00,117.901335811,0.0,0.0,0.0,43.513341876,52.539744,13.4504694314,0.0,4.83426,8.61620943141
 02/09  04:00:00,117.922861097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  05:00:00,118.391136482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  06:00:00,118.323439169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  07:00:00,219.980255204,73.0857684375,25.5878498918,0.0,43.513341876,53.238744,425.595273553,412.144499671,4.83426,8.61651388275
 02/09  08:00:00,384.237527305,73.0857684375,27.1907269046,0.0,220.879908,53.238744,364.609655397,342.272223872,4.83426,17.5031715257
 02/09  09:00:00,620.758088323,73.2642692555,171.964161634,0.0,220.879908,145.652643033,144.581300243,81.9167494843,36.25695,26.4076007591
 02/09  10:00:00,980.415778667,73.9370203884,528.549656735,0.0,220.879908,145.652643033,71.7846719164,0.0,36.25695,35.5277219164
 02/09  11:00:00,1074.65665031,74.4403336137,615.213953385,0.0,220.879908,151.653867033,83.9113643032,0.0,48.3426,35.5687643032
 02/09  12:00:00,1082.71191831,75.3859605541,621.075930384,0.0,220.879908,151.653867033,92.9396287988,0.0,48.3426,44.5970287988
 02/09  13:00:00,1101.26180549,77.2260998429,638.569044595,0.0,220.879908,151.653867033,84.1145580136,0.0,48.3426,35.7719580136
 02/09  14:00:00,1089.10915356,77.1072088685,632.318239284,0.0,220.879908,145.652643033,68.9622149786,0.0115850661686,24.1713,44.7793299125
 02/09  15:00:00,1073.38756322,77.2542467852,616.391470517,0.0,220.879908,145.652643033,59.7110378883,0.0,24.1713,35.5397378883
 02/09  16:00:00,1069.47464493,77.4027966049,620.186805316,0.0,220.879908,137.835547516,49.3283774225,0.00714075070435,4.83426,44.4869766718
 02/09  17:00:00,1098.00247324,74.7108939588,656.58079102,0.0,220.879908,133.019064,31.3647829995,0.0149398928944,4.83426,26.5155831066
 02/09  18:00:00,998.796488732,73.3337584636,639.142393339,0.0,220.879908,53.238744,31.3466678324,0.0,4.83426,26.5124078324
 02/09  19:00:00,1011.58058616,73.2210058415,637.371770261,0.0,220.879908,53.238744,40.2914484789,0.0,4.83426,35.4571884789
 02/09  20:00:00,1013.98217316,73.1944928967,636.339712029,0.0,220.879908,53.238744,13.5113329439,0.0,4.83426,8.67707294386
 02/09  21:00:00,1013.89053258,73.179187098,636.30934231,0.0,220.879908,53.238744,13.5027054077,0.0,4.83426,8.66844540771
 02/09  22:00:00,118.506015949,0.0,0.0,0.0,43.513341876,52.539744,13.5025846831,0.0,4.83426,8.66832468308
 02/09  23:00:00,118.158244828,0.0,0.0,0.0,43.513341876,52.539744,13.4719117628,0.0,4.83426,8.63765176282
 02/09  24:00:00,119.03732686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  01:00:00,118.174814999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  02:00:00,118.16817119,0.0,0.0,0.0,43.513341876,52.539744,13.4507980887,0.0,4.83426,8.61653808866
 02/10  03:00:00,118.152374391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  04:00:00,118.140476555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  05:00:00,120.692154842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  06:00:00,120.282220913,0.0,0.0,0.0,43.513341876,52.539744,13.4506830457,0.0,4.83426,8.61642304574
 02/10  07:00:00,719.257119037,73.0919356052,519.411044427,0.0,43.513341876,53.238744,36.8805532,32.0262932,4.83426,0.02
 02/10  08:00:00,797.251428069,73.0857684375,436.482780459,0.0,220.879908,53.238744,71.2798165471,48.9409263934,4.83426,17.5046301536
 02/10  09:00:00,1021.14626495,74.8348902396,567.905133028,0.0,220.879908,145.652643033,62.6704362,0.00516977988491,36.25695,26.4083164202
 02/10  10:00:00,1067.54758181,77.8314626036,610.07351966,0.0,220.879908,145.652643033,71.7803175892,0.0,36.25695,35.5233675892
 02/10  11:00:00,1107.26525306,81.334641466,640.021779537,0.0,220.879908,151.653867033,83.9060675583,0.0,48.3426,35.5634675583
 02/10  12:00:00,1143.27159847,84.5016331739,671.806682091,0.0,220.879908,151.653867033,92.9398400295,0.0,48.3426,44.5972400295
 02/10  13:00:00,1170.33299888,87.0386571572,696.79662008,0.0,220.879908,151.653867033,93.0520206134,0.0,48.3426,44.7094206134
 02/10  14:00:00,1179.50567769,89.6007063074,709.439021983,0.0,220.879908,145.652643033,68.9592295851,0.0117292004795,24.1713,44.7762003847
 02/10  15:00:00,1210.77117879,92.7359384319,738.218609317,0.0,220.879908,145.652643033,59.7089385315,0.0,24.1713,35.5376385315
 02/10  16:00:00,1227.16664565,95.1340337231,760.572276081,0.0,220.879908,137.835547516,40.4278655616,0.0,4.83426,35.5936055616
 02/10  17:00:00,1238.62505553,89.622450571,783.254663185,0.0,220.879908,133.019064,31.3577413492,0.0128062425126,4.83426,26.5106751067
 02/10  18:00:00,1116.03436879,81.9945071258,749.126310502,0.0,220.879908,53.238744,40.1754374576,0.0,4.83426,35.3411774576
 02/10  19:00:00,1058.23857713,77.5017757984,681.783475059,0.0,220.879908,53.238744,32.1252939209,0.0,4.83426,27.2910339209
 02/10  20:00:00,859.735000738,75.7060868814,482.678058175,0.0,220.879908,53.238744,21.4891003779,0.0,4.83426,16.6548403779
 02/10  21:00:00,620.637430597,74.3902096943,245.579419361,0.0,220.879908,53.238744,33.3863121355,19.8836037997,4.83426,8.66844833574
 02/10  22:00:00,117.791203208,0.0,0.0,0.0,43.513341876,52.539744,13.5019180115,0.0,4.83426,8.66765801154
 02/10  23:00:00,117.778881293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  24:00:00,118.724113923,0.0,0.0,0.0,43.513341876,52.539744,13.4625987974,0.0,4.83426,8.62833879743
 02/11  01:00:00,117.701013853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  02:00:00,117.650985335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  03:00:00,117.615808408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  04:00:00,117.598987413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  05:00:00,118.013981284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  06:00:00,117.973277533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  07:00:00,117.990524382,0.0,0.0,0.0,43.513341876,52.539744,13.4447340612,0.0,4.83426,8.61047406117
 02/11  08:00:00,102.928253431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  09:00:00,99.9575799926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  10:00:00,99.9975899539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  11:00:00,99.9890633705,0.0,0.0,0.0,43.513341876,52.539744,22.2196438342,0.0,4.83426,17.3853838342
 02/11  12:00:00,100.936657092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  13:00:00,99.9592507295,0.0,0.0,0.0,43.513341876,52.539744,13.4804905754,0.0,4.83426,8.64623057541
 02/11  14:00:00,100.036485842,0.0,0.0,0.0,43.513341876,52.539744,13.4747169728,0.0,4.83426,8.64045697284
 02/11  15:00:00,100.071661341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  16:00:00,100.059541394,0.0,0.0,0.0,43.513341876,52.539744,13.4745513346,0.0,4.83426,8.64029133465
 02/11  17:00:00,99.8596680865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  18:00:00,99.8449003138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  19:00:00,114.741704773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  20:00:00,118.122713379,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  21:00:00,118.082985016,0.0,0.0,0.0,43.513341876,52.539744,13.4446673099,0.0,4.83426,8.61040730992
 02/11  22:00:00,117.857201102,0.0,0.0,0.0,43.513341876,52.539744,22.3820898549,0.0,4.83426,17.5478298549
 02/11  23:00:00,124.010533484,0.468765618054,5.86147113237,0.0,43.513341876,52.539744,5.26896675459,0.414706754588,4.83426,0.02
 02/11  24:00:00,180.427472812,3.26806843,57.5106086416,0.0,43.513341876,52.539744,7.63976301409,2.78550301409,4.83426,0.02
 02/12  01:00:00,187.987714631,3.03036289688,66.4421008954,0.0,43.513341876,52.539744,17.0318139699,3.58874266335,4.83426,8.60881130654
 02/12  02:00:00,196.912170096,3.26806843,75.0902971256,0.0,43.513341876,52.539744,10.4178850873,5.56362508729,4.83426,0.02
 02/12  03:00:00,217.788567541,4.0149419229,94.9621764482,0.0,43.513341876,52.539744,12.933814957,8.07955495702,4.83426,0.02
 02/12  04:00:00,219.257095049,4.37571983427,96.0047911444,0.0,43.513341876,52.539744,16.4337476947,11.5794876947,4.83426,0.02
 02/12  05:00:00,223.096379227,4.69184000329,99.0172524366,0.0,43.513341876,52.539744,19.036461159,14.182201159,4.83426,0.02
 02/12  06:00:00,221.901304374,8.31041197541,94.2881051778,0.0,43.513341876,52.539744,23.7677521909,18.9134921909,4.83426,0.02
 02/12  07:00:00,222.929051414,9.63041524584,93.9643974068,0.0,43.513341876,52.539744,36.217554409,22.7727800747,4.83426,8.61051433432
 02/12  08:00:00,198.405358067,4.74493696903,89.4499932346,0.0,43.513341876,52.539744,22.0992156138,17.2449556138,4.83426,0.02
 02/12  09:00:00,196.252877244,4.69184000329,90.307085629,0.0,43.513341876,52.539744,20.0840498502,15.2297898502,4.83426,0.02
 02/12  10:00:00,198.50952787,4.74493696903,92.4369164349,0.0,43.513341876,52.539744,17.1401438843,12.2858838843,4.83426,0.02
 02/12  11:00:00,153.492672161,2.44606723636,50.3373426417,0.0,43.513341876,52.539744,26.9118873453,4.69230314279,4.83426,17.3853242025
 02/12  12:00:00,100.88993282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  13:00:00,100.035855159,0.0,0.0,0.0,43.513341876,52.539744,13.4804048245,0.0,4.83426,8.64614482452
 02/12  14:00:00,100.183816084,0.0,0.0,0.0,43.513341876,52.539744,13.4804453261,0.0,4.83426,8.6461853261
 02/12  15:00:00,100.226946013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  16:00:00,100.172940774,0.0,0.0,0.0,43.513341876,52.539744,13.4743771804,0.0,4.83426,8.64011718045
 02/12  17:00:00,99.9356964115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  18:00:00,99.8958088277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  19:00:00,114.807917178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  20:00:00,118.215448956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  21:00:00,118.185915557,0.0,0.0,0.0,43.513341876,52.539744,13.4446430405,0.0,4.83426,8.61038304045
 02/12  22:00:00,117.983739653,0.0,0.0,0.0,43.513341876,52.539744,22.3827767223,0.0,4.83426,17.5485167223
 02/12  23:00:00,117.643475415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  24:00:00,118.538144702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  01:00:00,117.621016345,0.0,0.0,0.0,43.513341876,52.539744,13.4507869847,0.0,4.83426,8.61652698469
 02/13  02:00:00,117.592277935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  03:00:00,117.585303421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  04:00:00,180.445339465,2.56824272701,59.4685351038,0.0,43.513341876,52.539744,7.72289709345,2.86863709345,4.83426,0.02
 02/13  05:00:00,179.477632811,2.56824272701,58.1144717613,0.0,43.513341876,52.539744,17.103127953,3.65247202228,4.83426,8.61639593075
 02/13  06:00:00,188.980852924,3.03036289688,67.0712582025,0.0,43.513341876,52.539744,10.1130917895,5.25883178953,4.83426,0.02
 02/13  07:00:00,193.33618865,73.0857684375,0.000897059440859,0.0,43.513341876,53.238744,1615.74173385,1610.88747385,4.83426,0.02
 02/13  08:00:00,355.527422032,73.0857684375,0.0,0.0,220.879908,53.238744,1205.40667774,1183.06925103,4.83426,17.5031667029
 02/13  09:00:00,444.757203918,73.0857684375,0.00218261182812,0.0,220.879908,145.652643033,942.698537079,880.035708765,36.25695,26.405878314
 02/13  10:00:00,444.498860547,73.0857684375,0.00309822878546,0.0,220.879908,145.652643033,787.667273269,715.884678622,36.25695,35.5256446468
 02/13  11:00:00,450.324216377,73.0857684375,0.00210261299398,0.0,220.879908,151.653867033,688.448141222,595.656070474,48.3426,44.4494707479
 02/13  12:00:00,451.137782931,73.0857684375,0.0,0.0,220.879908,151.653867033,515.700633587,431.681558433,48.3426,35.6764751544
 02/13  13:00:00,450.194572869,73.0857684375,0.0,0.0,220.879908,151.653867033,438.834265432,345.787312345,48.3426,44.7043530863
 02/13  14:00:00,444.219652997,73.0857684375,0.0,0.0,220.879908,145.652643033,396.000458822,327.055848244,24.1713,44.7733105781
 02/13  15:00:00,528.29045843,73.0857684375,82.2226322109,0.0,220.879908,145.652643033,320.226080448,260.516094411,24.1713,35.5386860376
 02/13  16:00:00,458.350063396,73.0857684375,20.752446533,0.0,220.879908,137.835547516,257.75169486,217.32826496,4.83426,35.5891698993
 02/13  17:00:00,431.2799546,73.0857684375,0.0,0.0,220.879908,133.019064,186.243018862,154.898879635,4.83426,26.5098792263
 02/13  18:00:00,351.488163225,73.0857684375,0.0,0.0,220.879908,53.238744,315.573775234,275.402018905,4.83426,35.3374963289
 02/13  19:00:00,366.443649523,73.0857684375,0.0,0.0,220.879908,53.238744,371.065147515,330.777907258,4.83426,35.4529802568
 02/13  20:00:00,369.847656301,73.0857684375,0.0,0.0,220.879908,53.238744,374.817497761,361.308245315,4.83426,8.67499244607
 02/13  21:00:00,369.837789295,73.0857684375,0.0,0.0,220.879908,53.238744,420.854786544,407.3522929,4.83426,8.66823364377
 02/13  22:00:00,117.886245439,0.0,0.0,0.0,43.513341876,52.539744,13.5022937002,0.0,4.83426,8.66803370016
 02/13  23:00:00,117.649156841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  24:00:00,118.637984133,0.0,0.0,0.0,43.513341876,52.539744,13.4625878493,0.0,4.83426,8.62832784926
 02/14  01:00:00,117.692783309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  02:00:00,117.689166779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  03:00:00,117.678063654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  04:00:00,117.673143681,0.0,0.0,0.0,43.513341876,52.539744,13.4507129633,0.0,4.83426,8.61645296331
 02/14  05:00:00,119.791434404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  06:00:00,119.456430826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  07:00:00,193.316067436,73.0857684375,0.0,0.0,43.513341876,53.238744,1230.14547802,1225.29121802,4.83426,0.02
 02/14  08:00:00,355.12715003,73.0857684375,0.0,0.0,220.879908,53.238744,1008.21201439,977.133736898,4.83426,26.2440174952
 02/14  09:00:00,444.373381852,73.0857684375,0.0020875424305,0.0,220.879908,145.652643033,772.926697592,714.603838574,36.25695,22.065909018
 02/14  10:00:00,444.266051924,73.0857684375,0.00292470754818,0.0,220.879908,145.652643033,637.633147506,564.967575964,36.25695,36.4086215422
 02/14  11:00:00,450.184557171,73.0857684375,0.0019660151014,0.0,220.879908,151.653867033,523.905637537,436.518278166,48.3426,39.0447593706
 02/14  12:00:00,451.074112023,73.0857684375,0.0,0.0,220.879908,151.653867033,417.72248673,333.702294269,48.3426,35.6775924607
 02/14  13:00:00,462.861506664,73.31949271,11.3714463411,0.0,220.879908,151.653867033,308.482058428,215.438055696,48.3426,44.7014027326
 02/14  14:00:00,483.9982548,73.5883280445,36.8893676235,0.0,220.879908,145.652643033,231.101724496,162.162527202,24.1713,44.7678972945
 02/14  15:00:00,501.854639676,73.9097368496,54.3251600772,0.0,220.879908,145.652643033,203.930218479,144.221485835,24.1713,35.5374326439
 02/14  16:00:00,504.270833494,73.9427588987,64.4822168299,0.0,220.879908,137.835547516,139.811814876,99.3903297437,4.83426,35.587225132
 02/14  17:00:00,493.018669457,73.1310157741,59.2574516889,0.0,220.879908,133.019064,63.0999663233,31.7554229,4.83426,26.5102834233
 02/14  18:00:00,380.32586537,73.0857684375,27.0678866598,0.0,220.879908,53.238744,154.058908841,113.886534793,4.83426,35.3381140472
 02/14  19:00:00,366.420144395,73.0857684375,0.0,0.0,220.879908,53.238744,253.573849518,213.29031026,4.83426,35.4492792575
 02/14  20:00:00,369.405990675,73.0857684375,0.0,0.0,220.879908,53.238744,317.613479234,304.102726543,4.83426,8.67649269122
 02/14  21:00:00,369.409214563,73.0857684375,0.0,0.0,220.879908,53.238744,325.018749382,311.517085816,4.83426,8.66740356549
 02/14  22:00:00,117.637859603,0.0,0.0,0.0,43.513341876,52.539744,13.5014617009,0.0,4.83426,8.66720170087
 02/14  23:00:00,117.712769302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  24:00:00,118.691116165,0.0,0.0,0.0,43.513341876,52.539744,13.4622817459,0.0,4.83426,8.62802174592
 02/15  01:00:00,117.74447283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  02:00:00,117.718125778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  03:00:00,117.687809632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  04:00:00,117.661096834,0.0,0.0,0.0,43.513341876,52.539744,13.4507523272,0.0,4.83426,8.61649232715
 02/15  05:00:00,118.086228765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  06:00:00,118.062952538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  07:00:00,193.145312211,73.0857684375,0.0,0.0,43.513341876,53.238744,1336.13789007,1331.28363007,4.83426,0.02
 02/15  08:00:00,355.324939299,73.0857684375,0.0,0.0,220.879908,53.238744,972.146270263,941.068930173,4.83426,26.2430800901
 02/15  09:00:00,444.247795643,73.0857684375,0.0025608408341,0.0,220.879908,145.652643033,601.67040504,539.014856571,36.25695,26.3985984688
 02/15  10:00:00,448.140971918,73.222081422,3.46088627478,0.0,220.879908,145.652643033,375.367990385,303.59370823,36.25695,35.5173321547
 02/15  11:00:00,495.921263179,74.0275789677,42.3081578503,0.0,220.879908,151.653867033,236.762468579,152.862281944,48.3426,35.5575866343
 02/15  12:00:00,569.485895114,75.2903056108,113.258817418,0.0,220.879908,151.653867033,135.334663923,51.3145407085,48.3426,35.6775232145
 02/15  13:00:00,644.307928162,76.6167056652,187.343253559,0.0,220.879908,151.653867033,98.6701988214,5.62911562277,48.3426,44.6984831986
 02/15  14:00:00,699.365777657,77.9665019897,246.876406064,0.0,220.879908,145.652643033,68.9639523591,0.0247670396674,24.1713,44.7678853194
 02/15  15:00:00,728.301474267,79.3543181407,274.408738702,0.0,220.879908,145.652643033,59.7032587588,0.0,24.1713,35.5319587588
 02/15  16:00:00,724.113724992,80.0031266935,277.447530194,0.0,220.879908,137.835547516,46.9092724347,6.48659112457,4.83426,35.5884213101
 02/15  17:00:00,658.172764384,76.2056790151,220.552052995,0.0,220.879908,133.019064,42.2788618817,10.9361426927,4.83426,26.508459189
 02/15  18:00:00,487.491912841,74.0174498466,132.262846074,0.0,220.879908,53.238744,81.9439597825,41.7701206413,4.83426,35.3395791412
 02/15  19:00:00,399.491035534,73.2613390577,31.7028585452,0.0,220.879908,53.238744,165.241707057,124.959807359,4.83426,35.447639698
 02/15  20:00:00,369.931952704,73.1247570512,0.0,0.0,220.879908,53.238744,290.125581183,276.614912964,4.83426,8.67640821859
 02/15  21:00:00,369.923403223,73.0865124717,0.0,0.0,220.879908,53.238744,397.205459864,383.703878953,4.83426,8.66732091139
 02/15  22:00:00,117.935542697,0.0,0.0,0.0,43.513341876,52.539744,13.5013718745,0.0,4.83426,8.6671118745
 02/15  23:00:00,117.708643693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  24:00:00,118.717394666,0.0,0.0,0.0,43.513341876,52.539744,13.4628489747,0.0,4.83426,8.62858897472
 02/16  01:00:00,117.779662633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  02:00:00,117.745063686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  03:00:00,117.709285033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  04:00:00,117.703719841,0.0,0.0,0.0,43.513341876,52.539744,13.4507031366,0.0,4.83426,8.61644313657
 02/16  05:00:00,118.145424331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  06:00:00,118.12902326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  07:00:00,192.259696309,73.0857684375,0.00187998052448,0.0,43.513341876,53.238744,932.612770649,927.758510649,4.83426,0.02
 02/16  08:00:00,354.860152518,73.0857684375,0.0,0.0,220.879908,53.238744,788.346073534,757.269483957,4.83426,26.2423295774
 02/16  09:00:00,444.222977538,73.1071303228,0.00300982517288,0.0,220.879908,145.652643033,505.673147826,443.018590369,36.25695,26.3976074567
 02/16  10:00:00,466.523088172,73.5183581362,20.4751553898,0.0,220.879908,145.652643033,326.175269858,254.402830471,36.25695,35.5154893866
 02/16  11:00:00,523.968383743,74.6008454929,69.0492601502,0.0,220.879908,151.653867033,205.292691184,121.394553794,48.3426,35.55553739
 02/16  12:00:00,624.638007537,76.100447533,166.744556287,0.0,220.879908,151.653867033,100.251061698,16.2333101513,48.3426,35.6751515462
 02/16  13:00:00,751.17549381,77.7040364586,292.002312219,0.0,220.879908,151.653867033,93.0395831399,0.0,48.3426,44.6969831399
 02/16  14:00:00,763.325685192,77.4517686535,310.363965327,0.0,220.879908,145.652643033,68.967360124,0.0290693609451,24.1713,44.766990763
 02/16  15:00:00,678.408569081,76.4278208723,226.91531765,0.0,220.879908,145.652643033,62.0903743639,2.38317171083,24.1713,35.5359026531
 02/16  16:00:00,620.0206486,76.146508268,176.878771934,0.0,220.879908,137.835547516,61.8207727274,21.4020417878,4.83426,35.5844709395
 02/16  17:00:00,556.985113065,73.838100381,121.501858857,0.0,220.879908,133.019064,51.7206075071,20.3783201356,4.83426,26.5080273715
 02/16  18:00:00,434.996214618,73.1585902059,80.1343197491,0.0,220.879908,53.238744,95.5546728154,55.3860107606,4.83426,35.3344020549
 02/16  19:00:00,430.086148534,73.1113961626,60.523749816,0.0,220.879908,53.238744,119.58038604,79.2973080838,4.83426,35.4488179558
 02/16  20:00:00,407.275709015,73.0868578682,34.5408063246,0.0,220.879908,53.238744,115.80482504,102.29341723,4.83426,8.67714780994
 02/16  21:00:00,384.383272524,73.0857684375,12.7123263937,0.0,220.879908,53.238744,157.680348404,144.178172292,4.83426,8.66791611206
 02/16  22:00:00,118.110091553,0.0,0.0,0.0,43.513341876,52.539744,13.5019561216,0.0,4.83426,8.66769612159
 02/16  23:00:00,117.870430308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  24:00:00,118.812164789,0.0,0.0,0.0,43.513341876,52.539744,13.4628387547,0.0,4.83426,8.62857875474
 02/17  01:00:00,117.895639692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  02:00:00,117.881797403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  03:00:00,117.875717779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  04:00:00,117.870056675,0.0,0.0,0.0,43.513341876,52.539744,13.4505015274,0.0,4.83426,8.61624152738
 02/17  05:00:00,120.110942583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  06:00:00,119.801325259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  07:00:00,218.97511562,73.0857684375,23.7832370295,0.0,43.513341876,53.238744,408.462013131,403.607753131,4.83426,0.02
 02/17  08:00:00,394.754979496,73.0857684375,37.5595422449,0.0,220.879908,53.238744,340.204361559,309.128515836,4.83426,26.2415857238
 02/17  09:00:00,537.780586716,73.1561094993,90.1148334761,0.0,220.879908,145.652643033,139.842781828,85.978918363,36.25695,17.6069134646
 02/17  10:00:00,597.34610876,73.4280564501,148.59096614,0.0,220.879908,145.652643033,108.615190194,36.8372949559,36.25695,35.520945238
 02/17  11:00:00,601.606971344,73.8797878456,146.259169281,0.0,220.879908,151.653867033,134.758001378,41.9761466852,48.3426,44.4392546925
 02/17  12:00:00,641.836689602,74.4634608634,184.653057815,0.0,220.879908,151.653867033,87.2772158586,3.26396859201,48.3426,35.6706472665
 02/17  13:00:00,696.537686017,75.1783785897,239.142196137,0.0,220.879908,151.653867033,93.0375951124,0.0,48.3426,44.6949951124
 02/17  14:00:00,732.779903284,76.2711207599,280.073781238,0.0,220.879908,145.652643033,68.960699891,0.0241135929071,24.1713,44.765286298
 02/17  15:00:00,758.231112993,76.0953713282,305.634981957,0.0,220.879908,145.652643033,59.7023355467,0.0,24.1713,35.5310355467
 02/17  16:00:00,742.514874216,76.1206176392,297.805463809,0.0,220.879908,137.835547516,44.7380653246,4.32018440313,4.83426,35.5836209215
 02/17  17:00:00,679.623054058,73.7810524628,242.598494919,0.0,220.879908,133.019064,37.9954374961,6.65599333765,4.83426,26.5051841585
 02/17  18:00:00,570.263188152,73.1467885491,213.929101731,0.0,220.879908,53.238744,49.9840752851,9.81553450759,4.83426,35.3342807775
 02/17  19:00:00,552.225508741,73.1083257925,181.35066084,0.0,220.879908,53.238744,61.7699011151,30.3464188494,4.83426,26.5892222656
 02/17  20:00:00,518.989658355,73.0901381793,145.428509768,0.0,220.879908,53.238744,72.1849949797,50.0176382455,4.83426,17.3330967342
 02/17  21:00:00,526.337066831,73.0857684375,152.717110682,0.0,220.879908,53.238744,71.9905035794,58.4892093037,4.83426,8.66703427569
 02/17  22:00:00,117.923207004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  23:00:00,117.983207773,0.0,0.0,0.0,43.513341876,52.539744,13.4718490791,0.0,4.83426,8.63758907913
 02/17  24:00:00,118.911908244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  01:00:00,118.000983125,0.0,0.0,0.0,43.513341876,52.539744,13.4445831119,0.0,4.83426,8.61032311192
 02/18  02:00:00,117.967036128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  03:00:00,117.95409118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  04:00:00,117.92924259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  05:00:00,118.394045799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  06:00:00,118.406039667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  07:00:00,118.440783748,0.0,0.0,0.0,43.513341876,52.539744,13.4446106335,0.0,4.83426,8.61035063353
 02/18  08:00:00,103.367091079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  09:00:00,100.417803695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  10:00:00,100.526063531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  11:00:00,100.593390285,0.0,0.0,0.0,43.513341876,52.539744,22.2169496995,0.0,4.83426,17.3826896995
 02/18  12:00:00,101.391304373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  13:00:00,100.545886782,0.0,0.0,0.0,43.513341876,52.539744,13.4803107686,0.0,4.83426,8.64605076863
 02/18  14:00:00,100.601592202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  15:00:00,100.636707853,0.0,0.0,0.0,43.513341876,52.539744,13.4744288927,0.0,4.83426,8.64016889268
 02/18  16:00:00,100.609214656,0.0,0.0,0.0,43.513341876,52.539744,13.4742097526,0.0,4.83426,8.63994975258
 02/18  17:00:00,100.400409523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  18:00:00,100.376035141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  19:00:00,115.261635789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  20:00:00,118.699128182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  21:00:00,118.643242192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  22:00:00,118.398332078,0.0,0.0,0.0,43.513341876,52.539744,31.14014776,0.0,4.83426,26.30588776
 02/18  23:00:00,118.026915596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  24:00:00,118.863215413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  01:00:00,118.023804612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  02:00:00,118.019723457,0.0,0.0,0.0,43.513341876,52.539744,13.4445828076,0.0,4.83426,8.61032280762
 02/19  03:00:00,118.010398379,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  04:00:00,118.008860173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  05:00:00,118.503192864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  06:00:00,118.469852835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  07:00:00,118.483140007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  08:00:00,100.418996879,0.0,0.0,0.0,43.513341876,52.539744,13.4446032983,0.0,4.83426,8.61034329829
 02/19  09:00:00,100.449776424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  10:00:00,100.505217961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  11:00:00,100.539373844,0.0,0.0,0.0,43.513341876,52.539744,13.5349063961,0.0,4.83426,8.70064639614
 02/19  12:00:00,101.397513007,0.0,0.0,0.0,43.513341876,52.539744,13.4803622232,0.0,4.83426,8.64610222317
 02/19  13:00:00,100.642256213,0.0,0.0,0.0,43.513341876,52.539744,13.4803458966,0.0,4.83426,8.64608589663
 02/19  14:00:00,240.346434569,1.40465247886,136.310606621,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  15:00:00,377.506195558,2.62600774825,271.099560801,0.0,43.513341876,52.539744,13.4742895377,0.0,4.83426,8.64002953773
 02/19  16:00:00,443.491933623,3.20772490205,336.029880894,0.0,43.513341876,52.539744,13.474494539,0.0,4.83426,8.64023453898
 02/19  17:00:00,353.989441055,2.66066676099,248.179253943,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  18:00:00,202.149666677,1.16194587285,99.4081256038,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  19:00:00,115.333161669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  20:00:00,118.744500711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  21:00:00,118.66429937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  22:00:00,118.408291845,0.0,0.0,0.0,43.513341876,52.539744,31.1390353394,0.0,4.83426,26.3047753394
 02/19  23:00:00,118.02633919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  24:00:00,118.859965496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  01:00:00,117.987738993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  02:00:00,117.959952694,0.0,0.0,0.0,43.513341876,52.539744,13.4446256448,0.0,4.83426,8.61036564477
 02/20  03:00:00,117.969007726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  04:00:00,117.981482218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  05:00:00,118.452992286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  06:00:00,118.411469484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  07:00:00,118.451642792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  08:00:00,100.404190107,0.0,0.0,0.0,43.513341876,52.539744,13.4446384141,0.0,4.83426,8.61037841414
 02/20  09:00:00,100.424506385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  10:00:00,100.471450678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  11:00:00,100.497441091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  12:00:00,101.422081551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  13:00:00,129.597767257,0.233678256434,28.3916571729,0.0,43.513341876,52.539744,13.4506423342,0.0,4.83426,8.61638233423
 02/20  14:00:00,339.433573317,2.09666384723,234.148760912,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  15:00:00,506.354765137,3.78765297034,397.647195709,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  16:00:00,415.004439355,3.04796705857,307.980681033,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  17:00:00,276.619878054,1.91197086174,172.336159208,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  18:00:00,219.041621299,1.39965140597,115.885064818,0.0,43.513341876,52.539744,13.4446482973,0.0,4.83426,8.61038829725
 02/20  19:00:00,112.331436817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  20:00:00,118.788276567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  21:00:00,118.740284943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  22:00:00,118.452689184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  23:00:00,118.08412929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  24:00:00,118.919305617,0.0,0.0,0.0,43.513341876,52.539744,13.44456911,0.0,4.83426,8.61030911005
 02/21  01:00:00,118.084305047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  02:00:00,118.093173546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  03:00:00,118.089865062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  04:00:00,118.082321768,0.0,0.0,0.0,43.513341876,52.539744,13.4506389046,0.0,4.83426,8.61637890459
 02/21  05:00:00,120.587064423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  06:00:00,120.207506234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  07:00:00,712.365047554,73.1306392182,512.438019141,0.0,43.513341876,53.238744,27.6063829078,22.7521229078,4.83426,0.02
 02/21  08:00:00,860.718055783,73.0857684375,502.419075721,0.0,220.879908,53.238744,26.186459029,3.8525133851,4.83426,17.4996856439
 02/21  09:00:00,1048.3146768,74.6221034682,594.894648597,0.0,220.879908,145.652643033,62.6614299273,0.00485276462506,36.25695,26.3996271627
 02/21  10:00:00,1060.31412029,75.9465063071,604.646436742,0.0,220.879908,145.652643033,71.7695966148,0.0,36.25695,35.5126466148
 02/21  11:00:00,1099.97752567,77.185188389,636.801194793,0.0,220.879908,151.653867033,83.8938898451,0.0,48.3426,35.5512898451
 02/21  12:00:00,1119.09966827,78.4049670702,653.733331102,0.0,220.879908,151.653867033,92.9204885367,0.0,48.3426,44.5778885367
 02/21  13:00:00,1135.80302474,80.2832586702,669.037672983,0.0,220.879908,151.653867033,93.0286827824,0.0,48.3426,44.6860827824
 02/21  14:00:00,1151.64480622,83.3644785643,687.254420222,0.0,220.879908,145.652643033,64.8685893558,0.0107859336329,24.1713,40.6865034222
 02/21  15:00:00,1170.50610241,85.5677192978,703.483509152,0.0,220.879908,145.652643033,61.8054588982,0.0,24.1713,37.6341588982
 02/21  16:00:00,1159.00103293,87.3356001959,697.988243139,0.0,220.879908,137.835547516,42.3258284385,0.0,4.83426,37.4915684385
 02/21  17:00:00,1172.37255651,79.751400959,724.534193475,0.0,220.879908,133.019064,31.349307851,0.0131561934004,4.83426,26.5018916576
 02/21  18:00:00,1055.06506073,75.7086516734,691.990288863,0.0,220.879908,53.238744,31.3336636369,0.0,4.83426,26.4994036369
 02/21  19:00:00,1038.20075786,74.6870452493,664.922648041,0.0,220.879908,53.238744,40.2744029452,0.0,4.83426,35.4401429452
 02/21  20:00:00,1029.06676082,74.1069732585,650.84984659,0.0,220.879908,53.238744,13.5100027764,0.0,4.83426,8.67574277641
 02/21  21:00:00,1020.04902484,73.7660595657,642.388993182,0.0,220.879908,53.238744,13.5014010611,0.0,4.83426,8.66714106109
 02/21  22:00:00,118.143690479,0.0,0.0,0.0,43.513341876,52.539744,13.5017547523,0.0,4.83426,8.66749475229
 02/21  23:00:00,118.172788519,0.0,0.0,0.0,43.513341876,52.539744,13.4714707452,0.0,4.83426,8.63721074523
 02/21  24:00:00,119.040765564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  01:00:00,118.14021842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  02:00:00,118.086810522,0.0,0.0,0.0,43.513341876,52.539744,13.4504850546,0.0,4.83426,8.6162250546
 02/22  03:00:00,118.077362121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  04:00:00,118.076950063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  05:00:00,118.55564887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  06:00:00,118.504348527,0.0,0.0,0.0,43.513341876,52.539744,13.4505653332,0.0,4.83426,8.61630533319
 02/22  07:00:00,372.896145804,73.0867058811,177.003613031,0.0,43.513341876,53.238744,208.134871396,203.280611396,4.83426,0.02
 02/22  08:00:00,416.683662249,73.0857684375,62.2333674188,0.0,220.879908,53.238744,271.58647224,249.254445732,4.83426,17.4977665081
 02/22  09:00:00,516.474096473,74.2575744044,68.4251771035,0.0,220.879908,145.652643033,161.682962231,99.0316074079,36.25695,26.3944048226
 02/22  10:00:00,591.279126012,75.8050613396,141.260695716,0.0,220.879908,145.652643033,102.183611279,30.4183922149,36.25695,35.508269064
 02/22  11:00:00,697.925501925,78.0236778129,239.319283909,0.0,220.879908,151.653867033,84.4495321817,0.557035763465,48.3426,35.5498964183
 02/22  12:00:00,843.961342603,80.3855591172,381.684305233,0.0,220.879908,151.653867033,84.0038733807,0.0,48.3426,35.6612733807
 02/22  13:00:00,971.132581229,82.4240841645,507.431345548,0.0,220.879908,151.653867033,93.0296532013,0.0,48.3426,44.6870532013
 02/22  14:00:00,1099.23075224,85.0038687135,638.582787879,0.0,220.879908,145.652643033,68.9319678874,0.0118070888257,24.1713,44.7488607986
 02/22  15:00:00,1125.88102923,87.3607824533,662.639882237,0.0,220.879908,145.652643033,59.6949141489,0.0,24.1713,35.5236141489
 02/22  16:00:00,1130.39946546,89.0653256552,673.2388036,0.0,220.879908,137.835547516,40.4083106558,0.0,4.83426,35.5740506558
 02/22  17:00:00,1142.36887427,83.4662783547,696.045032145,0.0,220.879908,133.019064,40.1757594985,0.0125985054165,4.83426,35.3289009931
 02/22  18:00:00,961.993992525,77.3658001664,601.842045863,0.0,220.879908,53.238744,31.334889304,0.0,4.83426,26.500629304
 02/22  19:00:00,692.671818862,74.9412766478,323.790969023,0.0,220.879908,53.238744,42.4690842054,2.19046019545,4.83426,35.4443640099
 02/22  20:00:00,487.238781749,73.7899063181,113.967041749,0.0,220.879908,53.238744,69.9069295447,56.3965292136,4.83426,8.67614033113
 02/22  21:00:00,397.541675949,73.3189126581,25.9115627451,0.0,220.879908,53.238744,119.427876328,105.926531241,4.83426,8.66708508738
 02/22  22:00:00,118.020837357,0.0,0.0,0.0,43.513341876,52.539744,13.5010780422,0.0,4.83426,8.66681804219
 02/22  23:00:00,117.756250982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
