Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/22  24:00:00,118.760458012,0.0,0.0,0.0,43.513341876,52.539744,13.4623819391,0.0,4.83426,8.62812193914
 02/23  01:00:00,117.824383774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  02:00:00,117.823101641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  03:00:00,117.784665613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  04:00:00,117.746291629,0.0,0.0,0.0,43.513341876,52.539744,13.4504827489,0.0,4.83426,8.6162227489
 02/23  05:00:00,118.16736997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  06:00:00,118.136810944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  07:00:00,192.487280901,73.0857684375,0.00280411244095,0.0,43.513341876,53.238744,1118.91854388,1114.06428388,4.83426,0.02
 02/23  08:00:00,351.932439268,73.0857684375,0.0,0.0,220.879908,53.238744,821.406536778,790.334836113,4.83426,26.2374406658
 02/23  09:00:00,448.422875243,73.2360386183,3.74807939196,0.0,220.879908,145.652643033,420.63374428,362.624133457,36.25695,21.7526608231
 02/23  10:00:00,519.400650759,74.0685576239,71.3557236899,0.0,220.879908,145.652643033,153.605599553,86.0267286461,36.25695,31.3219209073
 02/23  11:00:00,724.205464917,75.4251108233,267.854008555,0.0,220.879908,151.653867033,92.7752625152,0.0,48.3426,44.4326625152
 02/23  12:00:00,987.143677177,77.7441204474,526.996721291,0.0,220.879908,151.653867033,84.0031749782,0.0,48.3426,35.6605749782
 02/23  13:00:00,1155.94444121,80.0231783381,694.036272254,0.0,220.879908,151.653867033,93.0190740946,0.0,48.3426,44.6764740946
 02/23  14:00:00,1165.72817641,82.0965027966,707.463681036,0.0,220.879908,145.652643033,68.927703851,0.0111027723776,24.1713,44.7453010786
 02/23  15:00:00,1169.10619425,83.294164039,709.574252432,0.0,220.879908,145.652643033,59.6871682065,0.0,24.1713,35.5158682065
 02/23  16:00:00,1170.18201598,84.8487153888,716.916721205,0.0,220.879908,137.835547516,40.4031145294,0.0,4.83426,35.5688545294
 02/23  17:00:00,1165.74970364,78.8902344176,723.848175341,0.0,220.879908,133.019064,31.3486453371,0.0134096841393,4.83426,26.500975653
 02/23  18:00:00,911.920076123,75.1801580007,553.936610314,0.0,220.879908,53.238744,31.3332232071,0.0,4.83426,26.4989632071
 02/23  19:00:00,678.973214305,74.0343802663,310.744995524,0.0,220.879908,53.238744,41.4797095482,1.20382657689,4.83426,35.4416229713
 02/23  20:00:00,511.193499344,73.413326223,137.181865839,0.0,220.879908,53.238744,55.2739388404,41.7643515419,4.83426,8.67532729855
 02/23  21:00:00,439.335411555,73.1943619222,64.4527619178,0.0,220.879908,53.238744,96.432058058,82.9310857656,4.83426,8.66671229248
 02/23  22:00:00,118.139247413,0.0,0.0,0.0,43.513341876,52.539744,13.501303573,0.0,4.83426,8.66704357295
 02/23  23:00:00,117.88554161,0.0,0.0,0.0,43.513341876,52.539744,13.4710868973,0.0,4.83426,8.63682689726
 02/23  24:00:00,118.839083335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  01:00:00,117.876384096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  02:00:00,117.837907383,0.0,0.0,0.0,43.513341876,52.539744,13.4504219143,0.0,4.83426,8.61616191435
 02/24  03:00:00,117.817050505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  04:00:00,117.796108308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  05:00:00,119.90153344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  06:00:00,119.570878889,0.0,0.0,0.0,43.513341876,52.539744,13.4504830912,0.0,4.83426,8.61622309124
 02/24  07:00:00,192.802170079,73.0857684375,0.00323073397964,0.0,43.513341876,53.238744,777.958392671,773.104132671,4.83426,0.02
 02/24  08:00:00,351.728987584,73.0857684375,0.00150185887678,0.0,220.879908,53.238744,520.338990112,498.008745691,4.83426,17.4959844212
 02/24  09:00:00,508.404066351,73.2986454869,60.7413454776,0.0,220.879908,145.652643033,181.374164528,118.721080742,36.25695,26.3961337859
 02/24  10:00:00,730.177269489,74.4574233981,279.572776787,0.0,220.879908,145.652643033,71.7660855164,0.0,36.25695,35.5091355164
 02/24  11:00:00,925.656575603,76.0288816939,466.604845849,0.0,220.879908,151.653867033,83.8859529744,0.0,48.3426,35.5433529744
 02/24  12:00:00,1074.66542196,77.5198269778,612.927462918,0.0,220.879908,151.653867033,83.998897962,0.0,48.3426,35.656297962
 02/24  13:00:00,1118.47362502,78.0095634934,657.101597739,0.0,220.879908,151.653867033,93.0197056834,0.0,48.3426,44.6771056834
 02/24  14:00:00,1134.43533588,79.4299606256,677.375105776,0.0,220.879908,145.652643033,68.9238611677,0.0116412591324,24.1713,44.7409199085
 02/24  15:00:00,1155.90116066,80.3627938301,697.86045823,0.0,220.879908,145.652643033,59.6871724879,0.0,24.1713,35.5158724879
 02/24  16:00:00,1149.77299305,81.1946929481,698.945672528,0.0,220.879908,137.835547516,40.4063604929,0.0,4.83426,35.5721004929
 02/24  17:00:00,1029.82928179,76.141852933,589.658115645,0.0,220.879908,133.019064,31.3469864179,0.0136275146443,4.83426,26.4990989032
 02/24  18:00:00,780.712943589,73.9067018788,422.815327883,0.0,220.879908,53.238744,40.1559707687,0.0,4.83426,35.3217107687
 02/24  19:00:00,735.667787074,73.4931131368,366.344478408,0.0,220.879908,53.238744,40.2681227619,0.0,4.83426,35.4338627619
 02/24  20:00:00,707.058338397,73.2858208421,332.038177903,0.0,220.879908,53.238744,13.5100523425,0.0,4.83426,8.67579234249
 02/24  21:00:00,719.094347762,73.2207157171,344.05720399,0.0,220.879908,53.238744,13.5008638704,0.0,4.83426,8.66660387035
 02/24  22:00:00,118.050052777,0.0,0.0,0.0,43.513341876,52.539744,13.5005804741,0.0,4.83426,8.66632047411
 02/24  23:00:00,118.106733235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  24:00:00,119.008214135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  01:00:00,118.111854133,0.0,0.0,0.0,43.513341876,52.539744,13.4445649659,0.0,4.83426,8.61030496594
 02/25  02:00:00,118.103108023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  03:00:00,118.086497555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  04:00:00,118.064140723,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  05:00:00,118.543341409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  06:00:00,118.518581684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  07:00:00,118.526454187,0.0,0.0,0.0,43.513341876,52.539744,13.4445345131,0.0,4.83426,8.61027451307
 02/25  08:00:00,100.444734333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  09:00:00,100.462761063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  10:00:00,100.527394898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  11:00:00,100.555939841,0.0,0.0,0.0,43.513341876,52.539744,22.2144913315,0.0,4.83426,17.3802313315
 02/25  12:00:00,101.379147421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  13:00:00,100.567950823,0.0,0.0,0.0,43.513341876,52.539744,13.4796129909,0.0,4.83426,8.64535299093
 02/25  14:00:00,100.626599732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  15:00:00,100.634202199,0.0,0.0,0.0,43.513341876,52.539744,13.4737180549,0.0,4.83426,8.63945805491
 02/25  16:00:00,100.597181494,0.0,0.0,0.0,43.513341876,52.539744,13.4740896301,0.0,4.83426,8.63982963005
 02/25  17:00:00,100.375046819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  18:00:00,100.352771738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  19:00:00,112.292255098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  20:00:00,118.776120991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  21:00:00,118.740264504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  22:00:00,118.485757708,0.0,0.0,0.0,43.513341876,52.539744,31.1352935514,0.0,4.83426,26.3010335514
 02/25  23:00:00,118.091755437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  24:00:00,118.925995799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  01:00:00,118.088135304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  02:00:00,118.086344463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  03:00:00,118.073589329,0.0,0.0,0.0,43.513341876,52.539744,13.4445808511,0.0,4.83426,8.61032085112
 02/26  04:00:00,118.06382784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  05:00:00,118.556521647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  06:00:00,118.51360987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  07:00:00,118.524912993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  08:00:00,100.457046988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  09:00:00,100.487873182,0.0,0.0,0.0,43.513341876,52.539744,13.4504008498,0.0,4.83426,8.61614084982
 02/26  10:00:00,100.581595776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  11:00:00,100.657570322,0.0,0.0,0.0,43.513341876,52.539744,13.5345927152,0.0,4.83426,8.70033271524
 02/26  12:00:00,101.465419908,0.0,0.0,0.0,43.513341876,52.539744,13.4797619565,0.0,4.83426,8.64550195651
 02/26  13:00:00,100.670284606,0.0,0.0,0.0,43.513341876,52.539744,13.4796683711,0.0,4.83426,8.64540837107
 02/26  14:00:00,100.742888424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  15:00:00,302.165705245,1.77296946738,197.305365038,0.0,43.513341876,52.539744,13.4735032989,0.0,4.83426,8.6392432989
 02/26  16:00:00,135.782628539,0.324813208544,34.3489847489,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  17:00:00,247.499045088,1.39965140597,143.986795357,0.0,43.513341876,52.539744,13.4445871038,0.0,4.83426,8.61032710382
 02/26  18:00:00,100.433958331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  19:00:00,112.344235014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  20:00:00,118.808693162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  21:00:00,118.749283248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  22:00:00,118.48584867,0.0,0.0,0.0,43.513341876,52.539744,31.1313385599,0.0,4.83426,26.2970785599
 02/26  23:00:00,118.091994489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  24:00:00,118.914424265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  01:00:00,118.071715714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  02:00:00,118.061607277,0.0,0.0,0.0,43.513341876,52.539744,13.450282603,0.0,4.83426,8.61602260304
 02/27  03:00:00,118.052960074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  04:00:00,118.050911081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  05:00:00,118.551062034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  06:00:00,118.502788805,0.0,0.0,0.0,43.513341876,52.539744,13.4503122439,0.0,4.83426,8.61605224394
 02/27  07:00:00,591.148544003,73.0857684375,392.985591264,0.0,43.513341876,53.238744,121.281950219,116.427690219,4.83426,0.02
 02/27  08:00:00,787.56039904,73.0857684375,429.749242844,0.0,220.879908,53.238744,71.298517949,48.9683332418,4.83426,17.4959247071
 02/27  09:00:00,1044.36987545,74.7914895082,590.91822817,0.0,220.879908,145.652643033,62.6545629456,0.00593578234202,36.25695,26.3916771633
 02/27  10:00:00,1073.46302256,76.4877075352,617.164197828,0.0,220.879908,145.652643033,71.755054234,0.0,36.25695,35.498104234
 02/27  11:00:00,1116.80355515,78.1549200659,652.352495867,0.0,220.879908,151.653867033,83.8833299263,0.0,48.3426,35.5407299263
 02/27  12:00:00,1146.47827846,80.2268192331,679.037866499,0.0,220.879908,151.653867033,83.9888439244,0.0,48.3426,35.6462439244
 02/27  13:00:00,1163.4232192,82.8944881544,694.125511549,0.0,220.879908,151.653867033,93.0095357345,0.0,48.3426,44.6669357345
 02/27  14:00:00,1137.1501673,84.307549539,672.442599468,0.0,220.879908,145.652643033,68.914659725,0.0122230570475,24.1713,44.7311366679
 02/27  15:00:00,1115.15164336,84.3582862255,650.579589453,0.0,220.879908,145.652643033,59.6843503008,0.0,24.1713,35.5130503008
 02/27  16:00:00,1110.80353666,83.6569584393,654.875822099,0.0,220.879908,137.835547516,40.3993261031,0.0,4.83426,35.5650661031
 02/27  17:00:00,1140.20045487,77.7280637547,695.532995667,0.0,220.879908,133.019064,31.3378061077,0.0128516695818,4.83426,26.4906944381
 02/27  18:00:00,1031.10321196,74.8951628959,669.747396336,0.0,220.879908,53.238744,40.1528915968,0.0,4.83426,35.3186315968
 02/27  19:00:00,1027.156841,74.2318946149,654.830068588,0.0,220.879908,53.238744,31.4098313689,0.0,4.83426,26.5755713689
 02/27  20:00:00,1020.42752984,73.8459040542,642.266661694,0.0,220.879908,53.238744,13.5096622195,0.0,4.83426,8.67540221947
 02/27  21:00:00,1017.11234881,73.6224674843,639.311273179,0.0,220.879908,53.238744,13.5010791605,0.0,4.83426,8.66681916051
 02/27  22:00:00,118.504038658,0.0,0.0,0.0,43.513341876,52.539744,13.5008143531,0.0,4.83426,8.66655435311
 02/27  23:00:00,118.165837728,0.0,0.0,0.0,43.513341876,52.539744,13.4713075446,0.0,4.83426,8.63704754461
 02/27  24:00:00,119.041493017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  01:00:00,118.160358913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  02:00:00,118.141752884,0.0,0.0,0.0,43.513341876,52.539744,13.4504608629,0.0,4.83426,8.61620086289
 02/28  03:00:00,118.128132103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  04:00:00,118.133905208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  05:00:00,120.667932009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  06:00:00,120.282586892,0.0,0.0,0.0,43.513341876,52.539744,13.4504796702,0.0,4.83426,8.6162196702
 02/28  07:00:00,768.541416318,73.1366695749,568.291603004,0.0,43.513341876,53.238744,17.8691461113,13.0148861113,4.83426,0.02
 02/28  08:00:00,904.203734974,73.0857684375,545.634037547,0.0,220.879908,53.238744,26.5236065016,4.19516550214,4.83426,17.4941809995
 02/28  09:00:00,1058.84823882,75.4872219478,604.150171718,0.0,220.879908,145.652643033,62.6520009867,0.00555628452821,36.25695,26.3894947022
 02/28  10:00:00,1096.33909005,77.7405700516,638.261536797,0.0,220.879908,145.652643033,71.7509114766,0.0,36.25695,35.4939614766
 02/28  11:00:00,1132.03830838,80.3158616526,665.291402665,0.0,220.879908,151.653867033,83.8764813284,0.0,48.3426,35.5338813284
 02/28  12:00:00,1166.84329543,82.7710291649,696.947282569,0.0,220.879908,151.653867033,83.9878266747,0.0,48.3426,35.6452266747
 02/28  13:00:00,1176.65986588,84.1425724976,706.289980915,0.0,220.879908,151.653867033,93.0089068517,0.0,48.3426,44.6663068517
 02/28  14:00:00,1167.05533937,85.3285848726,701.155885125,0.0,220.879908,145.652643033,68.9125595097,0.0116905802966,24.1713,44.7295689294
 02/28  15:00:00,1161.470048,88.6934982853,691.894024003,0.0,220.879908,145.652643033,59.6835927312,0.0,24.1713,35.5122927312
 02/28  16:00:00,1155.41657187,89.3313029658,693.13229192,0.0,220.879908,137.835547516,40.3934720223,0.0,4.83426,35.5592120223
 02/28  17:00:00,1167.73963067,81.4758190072,719.169934249,0.0,220.879908,133.019064,31.3378041306,0.0132106872574,4.83426,26.4903334433
 02/28  18:00:00,1055.09312481,76.5217082046,692.088933134,0.0,220.879908,53.238744,40.1495637053,0.0,4.83426,35.3153037053
 02/28  19:00:00,1035.14931556,75.1857450793,661.956901967,0.0,220.879908,53.238744,31.4087412613,0.0,4.83426,26.5744812613
 02/28  20:00:00,1021.26124988,74.4289223647,643.252979399,0.0,220.879908,53.238744,13.5096863133,0.0,4.83426,8.67542631329
 02/28  21:00:00,1011.34536501,73.9880637884,633.937571269,0.0,220.879908,53.238744,13.4993784505,0.0,4.83426,8.66511845052
 02/28  22:00:00,118.127658936,0.0,0.0,0.0,43.513341876,52.539744,13.5008254137,0.0,4.83426,8.66656541369
 02/28  23:00:00,118.171778522,0.0,0.0,0.0,43.513341876,52.539744,13.470748335,0.0,4.83426,8.63648833496
 02/28  24:00:00,119.057576516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  01:00:00,118.173392781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  02:00:00,118.166898402,0.0,0.0,0.0,43.513341876,52.539744,13.4502665729,0.0,4.83426,8.61600657293
 03/01  03:00:00,118.162219599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  04:00:00,118.157609534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  05:00:00,118.651324798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  06:00:00,118.618166038,0.0,0.0,0.0,43.513341876,52.539744,13.4502741298,0.0,4.83426,8.61601412978
 03/01  07:00:00,802.225808462,73.2040369034,604.815606112,0.0,43.513341876,53.238744,4.98338434374,0.129124343736,4.83426,0.02
 03/01  08:00:00,966.150294577,73.0857684375,606.632314547,0.0,220.879908,53.238744,22.3279540697,0.0,4.83426,17.4936940697
 03/01  09:00:00,1047.98131299,75.4397145104,593.320154097,0.0,220.879908,145.652643033,62.6462058946,0.0,36.25695,26.3892558946
 03/01  10:00:00,1042.46410735,76.6962241731,585.929881876,0.0,220.879908,145.652643033,71.7485221192,0.0,36.25695,35.4915721192
 03/01  11:00:00,1055.24480114,77.7787173482,591.325908788,0.0,220.879908,151.653867033,83.8738944006,0.0,48.3426,35.5312944006
 03/01  12:00:00,1094.9544519,80.088436923,628.093628416,0.0,220.879908,151.653867033,83.9848603684,0.0,48.3426,35.6422603684
 03/01  13:00:00,1128.74669879,84.7527058908,658.09310427,0.0,220.879908,151.653867033,93.0045284746,0.0,48.3426,44.6619284746
 03/01  14:00:00,1172.74180083,87.4925935919,705.972342446,0.0,220.879908,145.652643033,68.9073460874,0.0111154743229,24.1713,44.7249306131
 03/01  15:00:00,1200.98711766,90.5616107718,731.863415971,0.0,220.879908,145.652643033,59.6801092082,0.0,24.1713,35.5088092082
 03/01  16:00:00,1193.68435691,90.4853427054,732.785025556,0.0,220.879908,137.835547516,40.3944469771,0.0,4.83426,35.5601869771
 03/01  17:00:00,1194.85887042,84.9731973182,745.206874156,0.0,220.879908,133.019064,31.3368174028,0.0130633116803,4.83426,26.4894940912
 03/01  18:00:00,1013.19621273,78.1594329078,650.942389664,0.0,220.879908,53.238744,33.2381107372,0.00893146753509,4.83426,28.3949192697
 03/01  19:00:00,726.079520347,75.2900851116,355.073179,0.0,220.879908,53.238744,38.4038444581,0.0514526631161,4.83426,33.518131795
 03/01  20:00:00,527.859456937,73.9989658331,152.05541797,0.0,220.879908,53.238744,36.6796828226,23.1706479997,4.83426,8.67477482287
 03/01  21:00:00,426.309928898,73.3990507395,52.2713033084,0.0,220.879908,53.238744,98.9874434098,85.4870016911,4.83426,8.66618171871
 03/01  22:00:00,118.078569015,0.0,0.0,0.0,43.513341876,52.539744,13.5006995938,0.0,4.83426,8.66643959384
 03/01  23:00:00,117.815752569,0.0,0.0,0.0,43.513341876,52.539744,13.4707265398,0.0,4.83426,8.63646653984
 03/01  24:00:00,118.767513036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  01:00:00,117.844076464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  02:00:00,117.856089874,0.0,0.0,0.0,43.513341876,52.539744,13.4502062731,0.0,4.83426,8.61594627306
 03/02  03:00:00,117.839584485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  04:00:00,117.827156694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  05:00:00,118.238136183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  06:00:00,118.192166241,0.0,0.0,0.0,43.513341876,52.539744,13.4502025063,0.0,4.83426,8.61594250628
 03/02  07:00:00,189.419308399,73.0857684375,0.0031815730703,0.0,43.513341876,53.238744,998.026842384,993.172582384,4.83426,0.02
 03/02  08:00:00,352.276914297,73.0857684375,0.0,0.0,220.879908,53.238744,915.189275856,892.863192821,4.83426,17.4918230357
 03/02  09:00:00,444.377931685,73.2436320357,0.00243125473788,0.0,220.879908,145.652643033,510.440955412,447.796079612,36.25695,26.3879257996
 03/02  10:00:00,464.645896362,73.9949009883,17.5246709472,0.0,220.879908,145.652643033,272.2887457,200.540811783,36.25695,35.4909839167
 03/02  11:00:00,556.03296944,75.2450049481,100.601018931,0.0,220.879908,151.653867033,132.141700892,48.2663707481,48.3426,35.5327301439
 03/02  12:00:00,720.911845535,76.7170981191,262.455197882,0.0,220.879908,151.653867033,84.0012917028,0.0118147253075,48.3426,35.6468769775
 03/02  13:00:00,871.988207477,78.2292340714,412.544136256,0.0,220.879908,151.653867033,92.9980699343,0.0,48.3426,44.6554699343
 03/02  14:00:00,1027.57243646,79.5031394283,572.452384519,0.0,220.879908,145.652643033,68.9053148078,0.0115097046876,24.1713,44.7225051031
 03/02  15:00:00,1144.11371973,81.3747233474,686.802825718,0.0,220.879908,145.652643033,59.6737250704,0.0,24.1713,35.5024250704
 03/02  16:00:00,1151.39094718,82.559583017,700.639296701,0.0,220.879908,137.835547516,40.3875961713,0.0,4.83426,35.5533361713
 03/02  17:00:00,1171.81975363,77.6841516561,731.10792376,0.0,220.879908,133.019064,31.3363381631,0.0123854405609,4.83426,26.4896927225
 03/02  18:00:00,968.686383685,74.9076001297,610.773617665,0.0,220.879908,53.238744,31.3193871462,0.0,4.83426,26.4851271462
 03/02  19:00:00,809.946053713,74.0755985421,441.247173834,0.0,220.879908,53.238744,40.2560408501,0.0,4.83426,35.4217808501
 03/02  20:00:00,672.410292277,73.5923046359,298.223593329,0.0,220.879908,53.238744,13.5175006506,0.00792213749634,4.83426,8.67531851311
 03/02  21:00:00,519.06553756,73.244903631,146.127724605,0.0,220.879908,53.238744,55.5644859287,42.0637244494,4.83426,8.66650147934
 03/02  22:00:00,118.068180387,0.0,0.0,0.0,43.513341876,52.539744,13.4994660244,0.0,4.83426,8.6652060244
 03/02  23:00:00,117.805709684,0.0,0.0,0.0,43.513341876,52.539744,13.470610107,0.0,4.83426,8.63635010697
 03/02  24:00:00,118.791600414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  01:00:00,117.867333893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  02:00:00,117.833113613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  03:00:00,117.80396413,0.0,0.0,0.0,43.513341876,52.539744,13.4502657932,0.0,4.83426,8.61600579316
 03/03  04:00:00,117.800207207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  05:00:00,119.918777436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  06:00:00,119.587347414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  07:00:00,190.023667436,73.0857684375,0.00346915751143,0.0,43.513341876,53.238744,890.867009013,877.41675844,4.83426,8.61599057301
 03/03  08:00:00,351.879544774,73.0857684375,0.0,0.0,220.879908,53.238744,715.247622408,692.91983317,4.83426,17.4935292384
 03/03  09:00:00,526.342239689,73.4060708338,78.7543352342,0.0,220.879908,145.652643033,228.847716197,166.20316615,36.25695,26.3876000475
 03/03  10:00:00,690.343406818,74.7264279281,238.588202431,0.0,220.879908,145.652643033,71.7480290741,0.0,36.25695,35.4910790741
 03/03  11:00:00,801.872926477,76.1524905644,341.678032324,0.0,220.879908,151.653867033,83.8670519993,0.0,48.3426,35.5244519993
 03/03  12:00:00,905.546844351,78.0959271727,441.933075066,0.0,220.879908,151.653867033,83.9814582083,0.0,48.3426,35.6388582083
 03/03  13:00:00,1007.1641972,80.1913674702,542.507346858,0.0,220.879908,151.653867033,92.9916682606,0.0,48.3426,44.6490682606
 03/03  14:00:00,1057.70652255,82.0565027933,599.944028026,0.0,220.879908,145.652643033,59.9609493799,0.0120710491061,24.1713,35.7775783308
 03/03  15:00:00,1116.57357655,84.3815275735,655.202338665,0.0,220.879908,145.652643033,59.6740194362,0.0,24.1713,35.5027194362
 03/03  16:00:00,1103.7506707,84.2942354414,647.529065851,0.0,220.879908,137.835547516,40.3875332879,0.0,4.83426,35.5532732879
 03/03  17:00:00,1033.13963829,79.1595348847,588.533915276,0.0,220.879908,133.019064,40.1561248937,0.0123652942964,4.83426,35.3094995994
 03/03  18:00:00,774.652823889,75.1646504971,413.535865809,0.0,220.879908,53.238744,31.3208255147,0.0,4.83426,26.4865655147
 03/03  19:00:00,589.685020988,74.015571871,219.566678026,0.0,220.879908,53.238744,42.1494546483,1.89596412814,4.83426,35.4192305201
 03/03  20:00:00,509.201436609,73.4880839054,134.729397008,0.0,220.879908,53.238744,34.535390818,21.0259859536,4.83426,8.67514486432
 03/03  21:00:00,473.644870959,73.2426863128,100.049267049,0.0,220.879908,53.238744,67.6566549702,54.1562812975,4.83426,8.66611367263
 03/03  22:00:00,117.84505163,0.0,0.0,0.0,43.513341876,52.539744,13.500003579,0.0,4.83426,8.66574357899
 03/03  23:00:00,117.901449496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  24:00:00,118.871298899,0.0,0.0,0.0,43.513341876,52.539744,13.4618091423,0.0,4.83426,8.62754914228
 03/04  01:00:00,117.962080028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  02:00:00,117.968138504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  03:00:00,117.969646441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  04:00:00,117.963757349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  05:00:00,118.42237041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  06:00:00,118.387303426,0.0,0.0,0.0,43.513341876,52.539744,13.4427776232,0.0,4.83426,8.60851762321
 03/04  07:00:00,115.426856325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  08:00:00,100.395446918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  09:00:00,100.510983808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  10:00:00,100.641241316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  11:00:00,100.710389011,0.0,0.0,0.0,43.513341876,52.539744,22.2120825415,0.0,4.83426,17.3778225415
 03/04  12:00:00,101.530724177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  13:00:00,199.30564288,2.01657564773,94.9125434984,0.0,43.513341876,52.539744,13.4791373388,0.0,4.83426,8.6448773388
 03/04  14:00:00,321.778921847,2.93281685389,215.598255559,0.0,43.513341876,52.539744,13.473616831,0.0,4.83426,8.63935683104
 03/04  15:00:00,431.575237245,3.9783870339,323.470796038,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  16:00:00,408.728543787,3.65608180181,301.158959281,0.0,43.513341876,52.539744,13.4720729984,0.0,4.83426,8.63781299836
 03/04  17:00:00,321.918114352,2.73600136149,216.272740436,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  18:00:00,209.7548537,1.41111558538,106.654793577,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  19:00:00,112.363821644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  20:00:00,118.81395289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  21:00:00,118.76756459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  22:00:00,118.510725253,0.0,0.0,0.0,43.513341876,52.539744,31.126047159,0.0,4.83426,26.291787159
 03/04  23:00:00,118.1164024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  24:00:00,118.950334583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  01:00:00,118.101309592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  02:00:00,118.091327743,0.0,0.0,0.0,43.513341876,52.539744,13.4444573681,0.0,4.83426,8.61019736813
 03/05  03:00:00,118.080025274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  04:00:00,118.080265208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  05:00:00,118.579389507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  06:00:00,118.522405109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  07:00:00,115.525459503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  08:00:00,100.444896247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  09:00:00,100.520314685,0.0,0.0,0.0,43.513341876,52.539744,13.4502080988,0.0,4.83426,8.61594809882
 03/05  10:00:00,100.607757118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  11:00:00,100.670813811,0.0,0.0,0.0,43.513341876,52.539744,13.5333148457,0.0,4.83426,8.69905484567
 03/05  12:00:00,101.523675021,0.0,0.0,0.0,43.513341876,52.539744,13.4792149823,0.0,4.83426,8.64495498234
 03/05  13:00:00,400.005471365,2.6357755471,293.573405762,0.0,43.513341876,52.539744,13.4793681842,0.0,4.83426,8.64510818415
 03/05  14:00:00,448.982055984,3.29976372527,341.306853209,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  15:00:00,473.531404408,3.76605021318,365.075116235,0.0,43.513341876,52.539744,13.4735324606,0.0,4.83426,8.63927246065
 03/05  16:00:00,448.694401391,3.65688183663,340.587069816,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  17:00:00,439.616743038,3.76362738162,331.665538394,0.0,43.513341876,52.539744,13.4444876146,0.0,4.83426,8.61022761458
 03/05  18:00:00,345.714064522,2.85556014181,239.630495462,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  19:00:00,130.795571642,0.242524264338,17.9471976693,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  20:00:00,118.84427058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  21:00:00,118.757482402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  22:00:00,118.497254799,0.0,0.0,0.0,43.513341876,52.539744,31.1255483535,0.0,4.83426,26.2912883535
 03/05  23:00:00,118.112857873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  24:00:00,118.947186543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  01:00:00,118.11162026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  02:00:00,118.131081068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  03:00:00,118.133674138,0.0,0.0,0.0,43.513341876,52.539744,13.4495659274,0.0,4.83426,8.61530592737
 03/06  04:00:00,118.124587002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  05:00:00,118.640236316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  06:00:00,118.593631786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  07:00:00,788.071485221,73.1871722768,591.266062867,0.0,43.513341876,53.238744,13.6774437009,0.227148300853,4.83426,8.61603540007
 03/06  08:00:00,959.776467188,73.0857684375,600.747789862,0.0,220.879908,53.238744,22.3263748877,0.0,4.83426,17.4921148877
 03/06  09:00:00,1055.9273303,75.4038036989,601.217853085,0.0,220.879908,145.652643033,62.6419340889,0.00491099940456,36.25695,26.3800730895
 03/06  10:00:00,1068.87238776,77.022894269,611.681767157,0.0,220.879908,145.652643033,71.7376726275,0.0,36.25695,35.4807226275
 03/06  11:00:00,1125.07254329,80.499799816,657.585715255,0.0,220.879908,151.653867033,83.8588592324,0.0,48.3426,35.5162592324
 03/06  12:00:00,1155.97241114,83.7523478513,684.125443155,0.0,220.879908,151.653867033,83.9753717312,0.0,48.3426,35.6327717312
 03/06  13:00:00,1175.725281,87.281531643,700.8302395,0.0,220.879908,151.653867033,92.3333267969,0.0,48.3426,43.9907267969
 03/06  14:00:00,1162.71777624,90.8233206103,690.138295663,0.0,220.879908,145.652643033,60.602178096,0.0121080184547,24.1713,36.4187700775
 03/06  15:00:00,1154.13804023,93.2124321098,679.12643598,0.0,220.879908,145.652643033,59.6629508702,0.0,24.1713,35.4916508702
 03/06  16:00:00,1160.98298751,94.7521069988,692.214209752,0.0,220.879908,137.835547516,40.377034757,0.0,4.83426,35.542774757
 03/06  17:00:00,1176.38117442,87.9117174601,720.258615435,0.0,220.879908,133.019064,40.1524178079,0.0132425564609,4.83426,35.3049152514
 03/06  18:00:00,1049.90259024,79.939831052,682.540130088,0.0,220.879908,53.238744,31.3149743317,0.0,4.83426,26.4807143317
 03/06  19:00:00,1040.40969298,76.8833577941,664.747250307,0.0,220.879908,53.238744,40.2459124062,0.0,4.83426,35.4116524062
 03/06  20:00:00,1034.73029438,75.5510818907,654.150577533,0.0,220.879908,53.238744,13.5085110994,0.0,4.83426,8.67425109945
 03/06  21:00:00,1026.97378409,74.8497676285,647.296821515,0.0,220.879908,53.238744,13.4993761816,0.0,4.83426,8.6651161816
 03/06  22:00:00,118.549050728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  23:00:00,118.192961359,0.0,0.0,0.0,43.513341876,52.539744,13.4705799295,0.0,4.83426,8.63631992954
 03/06  24:00:00,119.046797226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  01:00:00,118.169781102,0.0,0.0,0.0,43.513341876,52.539744,13.4501165452,0.0,4.83426,8.61585654519
 03/07  02:00:00,118.158721559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  03:00:00,118.155832315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  04:00:00,118.168222543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  05:00:00,120.724451169,0.0,0.0,0.0,43.513341876,52.539744,13.4500491252,0.0,4.83426,8.61578912523
 03/07  06:00:00,120.317405302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  07:00:00,801.391689475,73.2358477796,603.171083278,0.0,43.513341876,53.238744,4.89050680971,0.0362468097085,4.83426,0.02
 03/07  08:00:00,966.59088225,73.0857684375,607.121638341,0.0,220.879908,53.238744,22.3228902579,0.0,4.83426,17.4886302579
 03/07  09:00:00,1048.48751232,75.7746768808,593.461156707,0.0,220.879908,145.652643033,62.6356254664,0.0,36.25695,26.3786754664
 03/07  10:00:00,1047.47176236,77.1790082019,590.287085914,0.0,220.879908,145.652643033,71.7362450482,0.0,36.25695,35.4792950482
 03/07  11:00:00,1075.72368763,78.4230334179,610.797161958,0.0,220.879908,151.653867033,83.8595894866,0.0,48.3426,35.5169894866
 03/07  12:00:00,1127.42806261,79.9917257295,659.777166089,0.0,220.879908,151.653867033,83.9678239497,0.0,48.3426,35.6252239497
 03/07  13:00:00,1130.18000823,81.2876535001,661.953362907,0.0,220.879908,151.653867033,92.9795901818,0.0,48.3426,44.6369901818
 03/07  14:00:00,1111.95682549,82.2260076132,648.674028632,0.0,220.879908,145.652643033,68.8864946223,0.0120953879378,24.1713,44.7030992344
 03/07  15:00:00,1109.41791337,83.0992421871,645.256900078,0.0,220.879908,145.652643033,59.6600800035,0.0,24.1713,35.4887800035
 03/07  16:00:00,1120.69318682,84.8610055414,662.800609923,0.0,220.879908,137.835547516,40.3721803934,0.0,4.83426,35.5379203934
 03/07  17:00:00,1167.71976726,79.1903072709,720.716697586,0.0,220.879908,133.019064,31.3280689381,0.0123335945624,4.83426,26.4814753435
 03/07  18:00:00,1056.32107564,75.7292015373,692.964519691,0.0,220.879908,53.238744,31.3120829595,0.0,4.83426,26.4778229595
 03/07  19:00:00,1038.04736614,74.8992182873,666.931823579,0.0,220.879908,53.238744,40.2423543269,0.0,4.83426,35.4080943269
 03/07  20:00:00,1037.80497398,74.4804053872,658.213923946,0.0,220.879908,53.238744,13.5079202332,0.0,4.83426,8.67366023321
 03/07  21:00:00,1039.0800578,74.2235536101,659.755143371,0.0,220.879908,53.238744,13.5001270425,0.0,4.83426,8.66586704254
 03/07  22:00:00,118.234673175,0.0,0.0,0.0,43.513341876,52.539744,13.4997018435,0.0,4.83426,8.66544184345
 03/07  23:00:00,118.264030392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  24:00:00,119.112887754,0.0,0.0,0.0,43.513341876,52.539744,13.4617771777,0.0,4.83426,8.62751717771
 03/08  01:00:00,118.249057249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  02:00:00,118.248307701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  03:00:00,118.243146417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  04:00:00,118.238270042,0.0,0.0,0.0,43.513341876,52.539744,13.4500078247,0.0,4.83426,8.61574782467
 03/08  05:00:00,118.755627966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  06:00:00,118.694404299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  07:00:00,804.969019933,73.3791972607,606.774666817,0.0,43.513341876,53.238744,4.86896924473,0.0147092447325,4.83426,0.02
 03/08  08:00:00,973.378934722,73.0857684375,613.098401962,0.0,220.879908,53.238744,22.4603420388,0.0,4.83426,17.6260820388
 03/08  09:00:00,1074.22452583,76.6094788989,617.29245137,0.0,220.879908,145.652643033,62.5062188132,0.00525299123755,36.25695,26.244015822
 03/08  10:00:00,1090.26756878,78.0684936506,631.448931477,0.0,220.879908,145.652643033,71.7319344365,0.0,36.25695,35.4749844365
 03/08  11:00:00,1116.93750877,79.3433284235,650.675356738,0.0,220.879908,151.653867033,83.852314045,0.0,48.3426,35.509714045
 03/08  12:00:00,1136.37537271,80.6079840245,667.946031213,0.0,220.879908,151.653867033,84.4782541542,0.0,48.3426,36.1356541542
 03/08  13:00:00,1134.78331668,81.6861114395,666.089679182,0.0,220.879908,151.653867033,92.4637644903,0.0,48.3426,44.1211644903
 03/08  14:00:00,1126.67198351,82.6819617334,662.931346572,0.0,220.879908,145.652643033,68.8834587545,0.012194714343,24.1713,44.6999640402
 03/08  15:00:00,1129.86146854,83.8958299256,664.673712896,0.0,220.879908,145.652643033,59.6628818502,0.0,24.1713,35.4915818502
 03/08  16:00:00,1120.5725712,86.4149687098,660.578325939,0.0,220.879908,137.835547516,40.3821813486,0.00745278595163,4.83426,35.5404685627
 03/08  17:00:00,1149.17302878,78.8678195193,702.060495252,0.0,220.879908,133.019064,31.3248826008,0.0127523013305,4.83426,26.4778702995
 03/08  18:00:00,1054.39135637,75.5724963272,690.532363657,0.0,220.879908,53.238744,31.3097004595,0.0,4.83426,26.4754404595
 03/08  19:00:00,1050.82483245,74.9708159325,678.940729092,0.0,220.879908,53.238744,40.240427709,0.0,4.83426,35.406167709
 03/08  20:00:00,1048.80679653,74.603067599,667.772403276,0.0,220.879908,53.238744,13.5086051068,0.0,4.83426,8.6743451068
 03/08  21:00:00,1053.68592772,74.4175087722,672.638691051,0.0,220.879908,53.238744,13.5000289625,0.0,4.83426,8.66576896252
 03/08  22:00:00,118.682006721,0.0,0.0,0.0,43.513341876,52.539744,13.4995917115,0.0,4.83426,8.66533171153
 03/08  23:00:00,118.313104595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  24:00:00,119.159643197,0.0,0.0,0.0,43.513341876,52.539744,13.4618958606,0.0,4.83426,8.62763586062
 03/09  01:00:00,118.289529055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  02:00:00,118.133378189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  03:00:00,117.989931831,0.0,0.0,0.0,43.513341876,52.539744,13.4498424499,0.0,4.83426,8.61558244988
 03/09  04:00:00,117.928397035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  05:00:00,118.317395618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  06:00:00,118.256878029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  07:00:00,189.080277282,73.0857684375,0.00541427757751,0.0,43.513341876,53.238744,647.539986941,642.685726941,4.83426,0.02
 03/09  08:00:00,351.781724339,73.0857684375,0.0,0.0,220.879908,53.238744,640.98305207,609.926203654,4.83426,26.2225884164
 03/09  09:00:00,444.60279961,73.4287130576,0.00219511277678,0.0,220.879908,145.652643033,564.022790952,510.176111,36.25695,17.5897299524
 03/09  10:00:00,445.056697376,73.7800546918,0.0,0.0,220.879908,145.652643033,614.682894629,542.950038768,36.25695,35.475905861
 03/09  11:00:00,451.328543392,74.0093790193,0.00187852237347,0.0,220.879908,151.653867033,642.543351389,558.690655516,48.3426,35.5100958734
 03/09  12:00:00,453.222142781,75.0909891792,0.0,0.0,220.879908,151.653867033,482.841673173,389.976930336,48.3426,44.5221428375
 03/09  13:00:00,453.544776869,76.4106103299,0.0,0.0,220.879908,151.653867033,361.829603079,277.77672551,48.3426,35.7102775697
 03/09  14:00:00,535.20179434,77.4565565531,85.420563693,0.0,220.879908,145.652643033,307.605274387,238.743187388,24.1713,44.6907869992
 03/09  15:00:00,522.575505289,78.5580328115,70.3955455514,0.0,220.879908,145.652643033,245.941665098,186.288269435,24.1713,35.4820956635
 03/09  16:00:00,485.167494295,78.9593687844,40.4531960055,0.0,220.879908,137.835547516,186.825573565,146.455944669,4.83426,35.5353688958
 03/09  17:00:00,433.291157223,75.0864022957,0.0,0.0,220.879908,133.019064,103.592448641,72.2810512463,4.83426,26.4771373944
 03/09  18:00:00,351.812931237,73.4107226179,0.0,0.0,220.879908,53.238744,206.469972019,175.158288266,4.83426,26.4774237531
 03/09  19:00:00,360.517952863,73.138024816,0.0,0.0,220.879908,53.238744,290.248131479,250.008629164,4.83426,35.4052423154
 03/09  20:00:00,369.86228237,73.0904164681,0.0,0.0,220.879908,53.238744,344.784290718,331.276411108,4.83426,8.67361960951
 03/09  21:00:00,369.862383826,73.0857684375,0.0,0.0,220.879908,53.238744,410.700599342,397.201415626,4.83426,8.66492371623
 03/09  22:00:00,117.907839955,0.0,0.0,0.0,43.513341876,52.539744,13.4998152462,0.0,4.83426,8.66555524617
 03/09  23:00:00,117.674476771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  24:00:00,118.684304916,0.0,0.0,0.0,43.513341876,52.539744,13.4617264041,0.0,4.83426,8.62746640408
 03/10  01:00:00,117.708725677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  02:00:00,117.708160796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  03:00:00,117.66580447,0.0,0.0,0.0,43.513341876,52.539744,13.4500101485,0.0,4.83426,8.61575014852
 03/10  04:00:00,117.63052418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  05:00:00,119.756984684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  06:00:00,119.439668681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  07:00:00,191.09998644,73.0857684375,0.0019526517208,0.0,43.513341876,53.238744,1517.51676515,1504.06658879,4.83426,8.61591635988
 03/10  08:00:00,353.004555049,73.0857684375,0.00100720826332,0.0,220.879908,53.238744,1190.37836445,1168.05696067,4.83426,17.4871437818
 03/10  09:00:00,444.658485569,73.0912610696,0.00215261334939,0.0,220.879908,145.652643033,732.820241731,670.191088562,36.25695,26.3722031695
 03/10  10:00:00,444.486692861,73.3334980481,0.00267900305884,0.0,220.879908,145.652643033,515.531803095,452.665666854,36.25695,26.6091862409
 03/10  11:00:00,451.023605608,73.9249352274,0.00182508874654,0.0,220.879908,151.653867033,404.804501947,320.953470933,48.3426,35.5084310145
 03/10  12:00:00,478.78102886,75.0342103692,23.7132472164,0.0,220.879908,151.653867033,257.782278065,164.920280304,48.3426,44.519397761
 03/10  13:00:00,533.592058932,76.374174468,77.3347909543,0.0,220.879908,151.653867033,169.28679019,85.236534115,48.3426,35.7076560746
 03/10  14:00:00,598.749622431,77.6217642664,146.940320209,0.0,220.879908,145.652643033,104.115066585,35.2547859899,24.1713,44.6889805953
 03/10  15:00:00,668.34052468,78.9202739982,215.034589617,0.0,220.879908,145.652643033,63.4502493451,3.79950271986,24.1713,35.4794466252
 03/10  16:00:00,716.266008501,79.0870317007,270.462209415,0.0,220.879908,137.835547516,42.690478086,2.32258161201,4.83426,35.533636474
 03/10  17:00:00,716.47512159,75.845815528,278.9400536,0.0,220.879908,133.019064,31.322444785,0.0124872181646,4.83426,26.4756975668
 03/10  18:00:00,542.689452883,73.8438114139,187.318227088,0.0,220.879908,53.238744,48.0637144861,16.7512783536,4.83426,26.4781761325
 03/10  19:00:00,421.879219888,73.2652337908,59.5319083799,0.0,220.879908,53.238744,128.242926735,88.0044851248,4.83426,35.40418161
 03/10  20:00:00,369.455279746,73.1377257341,0.0,0.0,220.879908,53.238744,205.922426829,192.414966285,4.83426,8.67320054436
 03/10  21:00:00,369.45112862,73.0920559894,0.0,0.0,220.879908,53.238744,332.882337856,319.383569848,4.83426,8.66450800777
 03/10  22:00:00,117.59680992,0.0,0.0,0.0,43.513341876,52.539744,13.4993773402,0.0,4.83426,8.66511734017
 03/10  23:00:00,117.664903343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  24:00:00,118.680610983,0.0,0.0,0.0,43.513341876,52.539744,13.4603114238,0.0,4.83426,8.62605142381
 03/11  01:00:00,117.686104858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  02:00:00,117.67727945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  03:00:00,117.685695794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  04:00:00,117.704341339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  05:00:00,118.114855915,0.0,0.0,0.0,43.513341876,52.539744,13.4442122878,0.0,4.83426,8.60995228782
 03/11  06:00:00,118.08612171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  07:00:00,112.164328453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  08:00:00,100.13258322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  09:00:00,100.258992218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  10:00:00,100.418883478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  11:00:00,100.468971707,0.0,0.0,0.0,43.513341876,52.539744,22.2092623857,0.0,4.83426,17.3750023857
 03/11  12:00:00,101.286740313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  13:00:00,100.451825077,0.0,0.0,0.0,43.513341876,52.539744,13.4785958765,0.0,4.83426,8.64433587652
 03/11  14:00:00,100.527270718,0.0,0.0,0.0,43.513341876,52.539744,13.4728583145,0.0,4.83426,8.63859831445
 03/11  15:00:00,100.550056323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  16:00:00,100.515969541,0.0,0.0,0.0,43.513341876,52.539744,13.4723778243,0.0,4.83426,8.63811782434
 03/11  17:00:00,100.307864095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  18:00:00,100.283854856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  19:00:00,109.205945392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  20:00:00,118.612771029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  21:00:00,118.558732367,0.0,0.0,0.0,43.513341876,52.539744,13.4442161084,0.0,4.83426,8.60995610837
 03/11  22:00:00,118.322676469,0.0,0.0,0.0,43.513341876,52.539744,22.3624717412,0.0,4.83426,17.5282117412
 03/11  23:00:00,117.951777919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  24:00:00,118.77983948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  01:00:00,117.890230792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  02:00:00,117.853230666,0.0,0.0,0.0,43.513341876,52.539744,13.4442050015,0.0,4.83426,8.60994500151
 03/12  03:00:00,117.846237016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  04:00:00,118.305079923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  05:00:00,118.259547353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  06:00:00,118.247746206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  07:00:00,112.179927043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  08:00:00,100.333297488,0.0,0.0,0.0,43.513341876,52.539744,13.4500649559,0.0,4.83426,8.61580495594
 03/12  09:00:00,100.455074261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  10:00:00,100.484392215,0.0,0.0,0.0,43.513341876,52.539744,13.5307885967,0.0,4.83426,8.69652859672
 03/12  11:00:00,101.293174407,0.0,0.0,0.0,43.513341876,52.539744,13.4782547578,0.0,4.83426,8.64399475783
 03/12  12:00:00,100.478383579,0.0,0.0,0.0,43.513341876,52.539744,13.47796233,0.0,4.83426,8.64370233002
 03/12  13:00:00,100.57013557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  14:00:00,100.585131306,0.0,0.0,0.0,43.513341876,52.539744,13.472314575,0.0,4.83426,8.63805457502
 03/12  15:00:00,100.542459653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  16:00:00,100.356946877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  17:00:00,100.339069956,0.0,0.0,0.0,43.513341876,52.539744,13.4442542171,0.0,4.83426,8.60999421712
 03/12  18:00:00,100.291453124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  19:00:00,109.730481503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
