Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/12  20:00:00,118.650421017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  21:00:00,118.415474007,0.0,0.0,0.0,43.513341876,52.539744,22.3623739239,0.0,4.83426,17.5281139239
 03/12  22:00:00,118.035576112,0.0,0.0,0.0,43.513341876,52.539744,13.4442141848,0.0,4.83426,8.60995418479
 03/12  23:00:00,118.886643097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  24:00:00,118.043397507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  01:00:00,118.037315027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  02:00:00,118.028828744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  03:00:00,118.021836151,0.0,0.0,0.0,43.513341876,52.539744,13.4498579887,0.0,4.83426,8.61559798871
 03/13  04:00:00,118.522908327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  05:00:00,118.490304751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  06:00:00,566.776513641,73.0857684375,369.034194706,0.0,43.513341876,53.238744,102.612321194,97.7580611936,4.83426,0.02
 03/13  07:00:00,785.653936795,73.0857684375,416.570198665,0.0,220.879908,53.238744,98.8893791903,76.5704297587,4.83426,17.4846894316
 03/13  08:00:00,884.47305511,73.200743618,434.335044487,0.0,220.879908,145.652643033,63.0054304779,0.37716054563,36.25695,26.3713199322
 03/13  09:00:00,899.09340202,73.479995727,448.100773726,0.0,220.879908,145.652643033,75.607309017,3.88769284994,36.25695,35.462666167
 03/13  10:00:00,901.154559873,73.4689393961,443.970580671,0.0,220.879908,151.653867033,87.1503961053,3.30565904098,48.3426,35.5021370644
 03/13  11:00:00,926.730773164,74.0838168372,467.913523284,0.0,220.879908,151.653867033,83.9626248702,0.00854556504923,48.3426,35.6114793052
 03/13  12:00:00,944.415740714,74.3031337015,486.203926857,0.0,220.879908,151.653867033,92.95341954,0.0,48.3426,44.61081954
 03/13  13:00:00,924.156045359,74.0217819377,472.243578351,0.0,220.879908,145.652643033,65.1865733677,0.0245799715259,24.1713,40.9906933962
 03/13  14:00:00,938.78041635,74.4585398099,486.407076505,0.0,220.879908,145.652643033,54.4400663428,0.0,24.1713,30.2687663428
 03/13  15:00:00,938.688228124,74.3996402428,494.26890146,0.0,220.879908,137.835547516,44.0933730618,3.73218841322,4.83426,35.5269246486
 03/13  16:00:00,847.066811447,73.0943308717,409.441840622,0.0,220.879908,133.019064,44.568600282,4.44945603225,4.83426,35.2848842498
 03/13  17:00:00,706.659764603,73.0857684375,349.472052339,0.0,220.879908,53.238744,42.9118483196,11.6094048356,4.83426,26.468183484
 03/13  18:00:00,706.413041721,73.0857684375,349.293556231,0.0,220.879908,53.238744,45.689272721,14.3052136273,4.83426,26.5497990938
 03/13  19:00:00,740.847631849,73.0857684375,374.218761462,0.0,220.879908,53.238744,26.0354183874,12.5277763449,4.83426,8.67338204255
 03/13  20:00:00,750.809493718,73.0857684375,375.287044309,0.0,220.879908,53.238744,35.4888801425,21.9896273458,4.83426,8.66499279677
 03/13  21:00:00,118.350145976,0.0,0.0,0.0,43.513341876,52.539744,13.4991688293,0.0,4.83426,8.66490882929
 03/13  22:00:00,118.036260077,0.0,0.0,0.0,43.513341876,52.539744,13.4698413813,0.0,4.83426,8.6355813813
 03/13  23:00:00,118.925869583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  24:00:00,118.042992473,0.0,0.0,0.0,43.513341876,52.539744,11.5460303148,0.0,4.83426,6.71177031483
 03/14  01:00:00,118.02628159,0.0,0.0,0.0,43.513341876,52.539744,6.75688719269,0.0,4.83426,1.92262719269
 03/14  02:00:00,118.014148629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  03:00:00,118.001181849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  04:00:00,120.3663822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  05:00:00,120.000942186,0.0,0.0,0.0,43.513341876,52.539744,13.4499178717,0.0,4.83426,8.61565787168
 03/14  06:00:00,387.854726758,73.0857684375,191.103535109,0.0,43.513341876,53.238744,209.745548246,204.891288246,4.83426,0.02
 03/14  07:00:00,511.822464595,73.0857684375,144.52826949,0.0,220.879908,53.238744,188.516585276,166.19841959,4.83426,17.4839056865
 03/14  08:00:00,605.056507961,73.3283459679,156.542800083,0.0,220.879908,145.652643033,113.231286349,50.6054087601,36.25695,26.3689275888
 03/14  09:00:00,649.697772126,73.8070765241,199.961927604,0.0,220.879908,145.652643033,91.2948592639,19.5770240751,36.25695,35.4608851889
 03/14  10:00:00,694.774010387,74.3206433359,238.148857306,0.0,220.879908,151.653867033,87.0722278488,3.23576320341,48.3426,35.4938646454
 03/14  11:00:00,750.601189028,74.8592825645,292.21432577,0.0,220.879908,151.653867033,83.9592444651,0.0101328286393,48.3426,35.6065116364
 03/14  12:00:00,811.716426922,75.4373988565,353.375737816,0.0,220.879908,151.653867033,84.0303297408,0.0,48.3426,35.6877297408
 03/14  13:00:00,909.981246768,76.1927067489,456.431684382,0.0,220.879908,145.652643033,68.8535886676,0.0084567056026,24.1713,44.673831962
 03/14  14:00:00,1042.74381155,77.0783966841,587.879568234,0.0,220.879908,145.652643033,59.6412524557,0.0,24.1713,35.4699524557
 03/14  15:00:00,1089.18322433,79.040159789,640.042837488,0.0,220.879908,137.835547516,40.36042931,0.0061670426284,4.83426,35.5200022673
 03/14  16:00:00,1047.75343533,75.2889806725,607.806917994,0.0,220.879908,133.019064,31.3170227971,0.0156605475035,4.83426,26.4671022496
 03/14  17:00:00,848.064539073,73.6187307612,489.828596547,0.0,220.879908,53.238744,31.3019751623,0.0,4.83426,26.4677151623
 03/14  18:00:00,804.346271767,73.3746964012,446.453802663,0.0,220.879908,53.238744,40.2227039417,0.0,4.83426,35.3884439417
 03/14  19:00:00,772.728054885,73.2554236468,406.179370369,0.0,220.879908,53.238744,13.5074356836,0.0,4.83426,8.67317568361
 03/14  20:00:00,765.986951467,73.2143880432,390.589316402,0.0,220.879908,53.238744,13.8065336817,0.307920266632,4.83426,8.66435341508
 03/14  21:00:00,118.04110195,0.0,0.0,0.0,43.513341876,52.539744,13.4968306124,0.0,4.83426,8.66257061237
 03/14  22:00:00,118.094593477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  23:00:00,118.995024031,0.0,0.0,0.0,43.513341876,52.539744,13.4612893169,0.0,4.83426,8.62702931692
 03/14  24:00:00,118.108992166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  01:00:00,118.102641103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  02:00:00,118.098067603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  03:00:00,118.093901535,0.0,0.0,0.0,43.513341876,52.539744,13.4498025734,0.0,4.83426,8.61554257343
 03/15  04:00:00,118.603463248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  05:00:00,118.576067759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  06:00:00,736.725601555,73.0857684375,537.555939757,0.0,43.513341876,53.238744,29.6974415785,24.8431815785,4.83426,0.02
 03/15  07:00:00,918.124213728,73.0857684375,547.697337119,0.0,220.879908,53.238744,31.038838348,8.71917998979,4.83426,17.4853983582
 03/15  08:00:00,1045.86347609,74.2456686317,593.231217279,0.0,220.879908,145.652643033,62.6253287003,0.0,36.25695,26.3683787003
 03/15  09:00:00,1052.39335922,75.1793020574,598.110416641,0.0,220.879908,145.652643033,71.7135451071,0.0,36.25695,35.4565951071
 03/15  10:00:00,1055.0671354,75.7748663647,593.777317875,0.0,220.879908,151.653867033,83.837892064,0.0,48.3426,35.495292064
 03/15  11:00:00,1056.50711303,76.2963732222,593.660567851,0.0,220.879908,151.653867033,83.9438631285,0.0,48.3426,35.6012631285
 03/15  12:00:00,1059.07462952,76.9542104355,596.092675933,0.0,220.879908,151.653867033,92.9469026426,0.0,48.3426,44.6043026426
 03/15  13:00:00,1044.81508926,77.6034316101,587.193716351,0.0,220.879908,145.652643033,59.9223044523,0.0160135835421,24.1713,35.7349908688
 03/15  14:00:00,1044.22005473,78.1525278784,585.962649405,0.0,220.879908,145.652643033,59.6395769721,0.0,24.1713,35.4682769721
 03/15  15:00:00,1047.36543905,78.3841035132,596.805681772,0.0,220.879908,137.835547516,40.3570408823,0.00690592355366,4.83426,35.5158749588
 03/15  16:00:00,1076.75250432,75.0932427494,634.845178932,0.0,220.879908,133.019064,31.3147468365,0.0134729578105,4.83426,26.4670138787
 03/15  17:00:00,987.790594485,73.3033455401,628.009249597,0.0,220.879908,53.238744,40.1133874317,0.0,4.83426,35.2791274317
 03/15  18:00:00,874.436634268,73.1762593749,516.046039696,0.0,220.879908,53.238744,32.9994996495,1.6194422521,4.83426,26.5457973974
 03/15  19:00:00,738.966599616,73.1051627578,372.121531679,0.0,220.879908,53.238744,25.600435721,12.0932854244,4.83426,8.67289029661
 03/15  20:00:00,772.153481105,73.0861554865,396.219843197,0.0,220.879908,53.238744,31.8451801366,18.3465450608,4.83426,8.66437507582
 03/15  21:00:00,118.37835977,0.0,0.0,0.0,43.513341876,52.539744,13.4986845491,0.0,4.83426,8.66442454914
 03/15  22:00:00,118.074504891,0.0,0.0,0.0,43.513341876,52.539744,13.4700334071,0.0,4.83426,8.63577340705
 03/15  23:00:00,118.987136218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  24:00:00,118.10404134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  01:00:00,118.074147157,0.0,0.0,0.0,43.513341876,52.539744,13.4498922473,0.0,4.83426,8.61563224726
 03/16  02:00:00,118.062458209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  03:00:00,118.05773679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  04:00:00,118.544276724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  05:00:00,118.508666624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  06:00:00,609.305546059,73.0857684375,411.23720797,0.0,43.513341876,53.238744,93.4646512153,80.014682547,4.83426,8.61570866828
 03/16  07:00:00,814.511584194,73.0857684375,444.874713106,0.0,220.879908,53.238744,58.8487432348,36.5304905877,4.83426,17.4839926471
 03/16  08:00:00,945.995893864,73.9067955818,494.621681131,0.0,220.879908,145.652643033,62.6200818718,0.0,36.25695,26.3631318718
 03/16  09:00:00,993.816874493,74.7247128951,541.134966702,0.0,220.879908,145.652643033,62.8504700295,0.0,36.25695,26.5935200295
 03/16  10:00:00,1041.04717611,75.2066693107,581.602496967,0.0,220.879908,151.653867033,83.8322821851,0.0,48.3426,35.4896821851
 03/16  11:00:00,1062.00202605,75.6505143554,601.082963913,0.0,220.879908,151.653867033,92.8492304254,0.0102944262779,48.3426,44.4963359991
 03/16  12:00:00,1060.29464174,75.729005526,600.144955117,0.0,220.879908,151.653867033,84.0243478129,0.0,48.3426,35.6817478129
 03/16  13:00:00,1055.99721858,75.1824087927,602.405008428,0.0,220.879908,145.652643033,68.8548550479,0.0244161779085,24.1713,44.65913887
 03/16  14:00:00,1056.06674863,75.1880198939,602.457478888,0.0,220.879908,145.652643033,57.3466634201,0.0,24.1713,33.1753634201
 03/16  15:00:00,1051.23068409,75.2343439696,605.354447782,0.0,220.879908,137.835547516,33.7979565086,0.0,4.83426,28.9636965086
 03/16  16:00:00,995.678297662,73.8107915863,556.594780264,0.0,220.879908,133.019064,40.0875818815,0.0110593364142,4.83426,35.2422625451
 03/16  17:00:00,833.123324003,73.1719481323,474.952015079,0.0,220.879908,53.238744,31.2970216932,0.0,4.83426,26.4627616932
 03/16  18:00:00,812.842529905,73.1531686906,454.849303219,0.0,220.879908,53.238744,31.3738946009,0.0,4.83426,26.5396346009
 03/16  19:00:00,803.894676134,73.1336037185,436.674315639,0.0,220.879908,53.238744,22.1595917222,0.0,4.83426,17.3253317222
 03/16  20:00:00,777.788680939,73.1170377675,401.919461868,0.0,220.879908,53.238744,15.3719704612,10.5177104612,4.83426,0.02
 03/16  21:00:00,118.368851648,0.0,0.0,0.0,43.513341876,52.539744,13.4987872734,0.0,4.83426,8.66452727339
 03/16  22:00:00,118.058156517,0.0,0.0,0.0,43.513341876,52.539744,13.4697144042,0.0,4.83426,8.6354544042
 03/16  23:00:00,118.936696885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  24:00:00,118.046468055,0.0,0.0,0.0,43.513341876,52.539744,13.4498031188,0.0,4.83426,8.61554311879
 03/17  01:00:00,118.039262143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  02:00:00,118.025085035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  03:00:00,117.991440684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  04:00:00,120.266173562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  05:00:00,119.89641314,0.0,0.0,0.0,43.513341876,52.539744,13.4498476992,0.0,4.83426,8.61558769924
 03/17  06:00:00,342.123281129,73.0857684375,145.858043977,0.0,43.513341876,53.238744,310.788270787,305.934010787,4.83426,0.02
 03/17  07:00:00,467.947304263,73.0857684375,100.939935921,0.0,220.879908,53.238744,287.215466131,264.900010172,4.83426,17.4811959588
 03/17  08:00:00,584.69547336,73.4698867669,136.07867537,0.0,220.879908,145.652643033,180.947463113,118.326013401,36.25695,26.3644997118
 03/17  09:00:00,702.12879561,74.2469846871,251.50086599,0.0,220.879908,145.652643033,100.779209482,29.0695580237,36.25695,35.4527014581
 03/17  10:00:00,907.380447167,75.6440893776,448.289669274,0.0,220.879908,151.653867033,74.9632121692,0.0,48.3426,26.6206121692
 03/17  11:00:00,1067.19562817,76.2479872224,606.029979731,0.0,220.879908,151.653867033,92.8313261002,0.0,48.3426,44.4887261002
 03/17  12:00:00,1088.04614547,76.9333892873,626.770457897,0.0,220.879908,151.653867033,84.0254028709,0.0,48.3426,35.6828028709
 03/17  13:00:00,1074.77742575,77.7450592891,618.480520866,0.0,220.879908,145.652643033,68.8380775255,0.0150190650587,24.1713,44.6517584604
 03/17  14:00:00,1084.38436482,78.6123862242,626.806665617,0.0,220.879908,145.652643033,59.6347913681,0.0,24.1713,35.4634913681
 03/17  15:00:00,1100.09897263,79.5644789324,649.401007494,0.0,220.879908,137.835547516,40.3431279618,0.0,4.83426,35.5088679618
 03/17  16:00:00,1136.20351644,76.8818452783,693.529827509,0.0,220.879908,133.019064,31.3078392749,0.0123121088301,4.83426,26.461267166
 03/17  17:00:00,1041.86151335,75.2576055983,680.651513504,0.0,220.879908,53.238744,31.2979164352,0.0,4.83426,26.4636564352
 03/17  18:00:00,1006.52371064,74.5217953274,646.571103738,0.0,220.879908,53.238744,40.212215422,0.0,4.83426,35.377955422
 03/17  19:00:00,859.121965521,73.7946541446,491.701126754,0.0,220.879908,53.238744,13.5067452276,0.0,4.83426,8.67248522757
 03/17  20:00:00,762.06899059,73.4256518811,386.478748924,0.0,220.879908,53.238744,17.3903206437,3.89264504305,4.83426,8.6634156006
 03/17  21:00:00,118.004920005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  22:00:00,118.043936947,0.0,0.0,0.0,43.513341876,52.539744,13.4694602559,0.0,4.83426,8.63520025588
 03/17  23:00:00,118.933939151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  24:00:00,118.031925786,0.0,0.0,0.0,43.513341876,52.539744,13.4499097983,0.0,4.83426,8.61564979834
 03/18  01:00:00,118.010573277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  02:00:00,117.975488402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  03:00:00,117.965256074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  04:00:00,118.431515762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  05:00:00,118.421793004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  06:00:00,118.454971292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  07:00:00,112.336608554,0.0,0.0,0.0,43.513341876,52.539744,13.4441048117,0.0,4.83426,8.60984481171
 03/18  08:00:00,100.401154107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  09:00:00,100.452529167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  10:00:00,100.471071179,0.0,0.0,0.0,43.513341876,52.539744,13.5302975845,0.0,4.83426,8.69603758445
 03/18  11:00:00,101.337888552,0.0,0.0,0.0,43.513341876,52.539744,13.4778411675,0.0,4.83426,8.64358116755
 03/18  12:00:00,100.562422868,0.0,0.0,0.0,43.513341876,52.539744,13.4774394572,0.0,4.83426,8.64317945723
 03/18  13:00:00,100.690982642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  14:00:00,287.85152109,1.87503277303,183.054448876,0.0,43.513341876,52.539744,13.4722168713,0.0,4.83426,8.63795687131
 03/18  15:00:00,440.109820924,3.28364813859,332.476969842,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  16:00:00,544.052370539,4.46230804257,434.388829603,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  17:00:00,476.505920818,3.91877601987,368.011394867,0.0,43.513341876,52.539744,13.4441731973,0.0,4.83426,8.60991319734
 03/18  18:00:00,394.532162421,3.49954354476,287.279978082,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  19:00:00,272.75736588,2.09947710896,158.814788469,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  20:00:00,118.756296038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  21:00:00,118.457456282,0.0,0.0,0.0,43.513341876,52.539744,22.3562710398,0.0,4.83426,17.5220110398
 03/18  22:00:00,118.056693891,0.0,0.0,0.0,43.513341876,52.539744,13.4440585628,0.0,4.83426,8.60979856279
 03/18  23:00:00,118.910680609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  24:00:00,118.059056456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  01:00:00,118.048619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  02:00:00,118.036945463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  03:00:00,118.047940645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  04:00:00,118.56282713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  05:00:00,118.515076945,0.0,0.0,0.0,43.513341876,52.539744,13.4441089199,0.0,4.83426,8.60984891986
 03/19  06:00:00,118.517793042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  07:00:00,112.404847939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  08:00:00,100.471415385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  09:00:00,100.540157939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  10:00:00,100.614099786,0.0,0.0,0.0,43.513341876,52.539744,22.2040665683,0.0,4.83426,17.3698065683
 03/19  11:00:00,101.489045373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  12:00:00,130.339123237,0.233696599846,29.0845474948,0.0,43.513341876,52.539744,13.4777090865,0.0,4.83426,8.6434490865
 03/19  13:00:00,506.617580641,3.49347023813,398.002311332,0.0,43.513341876,52.539744,13.477763339,0.0,4.83426,8.64350333897
 03/19  14:00:00,556.407196337,4.14306790364,446.783182481,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  15:00:00,562.425280515,4.36897925967,452.530524731,0.0,43.513341876,52.539744,13.4720654842,0.0,4.83426,8.63780548418
 03/19  16:00:00,573.465544278,4.75991447905,463.19070699,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  17:00:00,472.511907905,3.9694194123,364.039902336,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  18:00:00,480.399541658,4.30835072938,371.389495195,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  19:00:00,248.467709074,1.74075467994,135.197384508,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  20:00:00,118.812852251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  21:00:00,118.531091992,0.0,0.0,0.0,43.513341876,52.539744,31.1068011976,0.0,4.83426,26.2725411976
 03/19  22:00:00,118.133596649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  23:00:00,118.96525488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  24:00:00,118.141662261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  01:00:00,118.150362679,0.0,0.0,0.0,43.513341876,52.539744,13.4497511987,0.0,4.83426,8.61549119873
 03/20  02:00:00,118.129575648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  03:00:00,118.113136086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  04:00:00,118.609804066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  05:00:00,118.579205215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  06:00:00,797.139040534,73.2318147373,597.214678347,0.0,43.513341876,53.238744,13.4925018815,0.0427394431823,4.83426,8.61550243827
 03/20  07:00:00,981.538746598,73.0857684375,613.255264489,0.0,220.879908,53.238744,22.3142311628,0.0,4.83426,17.4799711628
 03/20  08:00:00,1056.079081,75.5200584374,601.06469646,0.0,220.879908,145.652643033,62.6169002462,0.00486915489865,36.25695,26.3550810913
 03/20  09:00:00,1052.82658906,76.7953176804,595.810726841,0.0,220.879908,145.652643033,62.8421243629,0.0,36.25695,26.5851743629
 03/20  10:00:00,1076.61967917,77.8805817773,612.129867624,0.0,220.879908,151.653867033,83.8167429923,0.0,48.3426,35.4741429923
 03/20  11:00:00,1119.58792863,79.3657636563,652.188821162,0.0,220.879908,151.653867033,83.922202411,0.0,48.3426,35.579602411
 03/20  12:00:00,1137.6737021,80.9646924897,669.165300436,0.0,220.879908,151.653867033,92.9208085101,0.0,48.3426,44.5782085101
 03/20  13:00:00,1147.04330475,82.7105775461,682.257399603,0.0,220.879908,145.652643033,59.898528599,0.0114366832564,24.1713,35.7157919158
 03/20  14:00:00,1160.62683221,84.7450069769,693.418222104,0.0,220.879908,145.652643033,59.6224868901,0.0,24.1713,35.4511868901
 03/20  15:00:00,1168.30793001,88.1728931714,705.352724315,0.0,220.879908,137.835547516,40.3377893048,0.0,4.83426,35.5035293048
 03/20  16:00:00,1195.69454132,81.8937309387,744.440178186,0.0,220.879908,133.019064,31.301667989,0.0129145465027,4.83426,26.4544934425
 03/20  17:00:00,1095.30383888,78.2509738694,727.836692877,0.0,220.879908,53.238744,31.2897963015,0.0,4.83426,26.4555363015
 03/20  18:00:00,1072.50034875,76.7396352023,707.3141301,0.0,220.879908,53.238744,40.2065726389,0.0,4.83426,35.3723126389
 03/20  19:00:00,1049.9428402,75.4691285914,677.109755654,0.0,220.879908,53.238744,13.5061692171,0.0,4.83426,8.67190921706
 03/20  20:00:00,1040.54204991,74.8083999678,659.675323645,0.0,220.879908,53.238744,13.4979013415,0.0,4.83426,8.66364134152
 03/20  21:00:00,118.626380952,0.0,0.0,0.0,43.513341876,52.539744,13.4972870255,0.0,4.83426,8.66302702549
 03/20  22:00:00,118.268228549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  23:00:00,119.110474088,0.0,0.0,0.0,43.513341876,52.539744,13.4609727236,0.0,4.83426,8.62671272356
 03/20  24:00:00,118.239528454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  01:00:00,118.232259143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  02:00:00,118.227002814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  03:00:00,118.222317399,0.0,0.0,0.0,43.513341876,52.539744,13.4495691174,0.0,4.83426,8.61530911741
 03/21  04:00:00,120.828915879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  05:00:00,120.434556392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  06:00:00,799.565059219,73.5290139275,596.12892181,0.0,43.513341876,53.238744,4.86513867714,0.010878677137,4.83426,0.02
 03/21  07:00:00,973.851036121,73.0857684375,603.671371775,0.0,220.879908,53.238744,22.3138334994,0.0,4.83426,17.4795734994
 03/21  08:00:00,1058.5382067,76.8288497588,600.817883463,0.0,220.879908,145.652643033,62.6133370788,0.0,36.25695,26.3563870788
 03/21  09:00:00,1063.56091812,77.9892837609,604.601896618,0.0,220.879908,145.652643033,71.6947575672,0.0,36.25695,35.4378075672
 03/21  10:00:00,1108.54454291,80.1657302635,640.734402133,0.0,220.879908,151.653867033,83.8172125794,0.0,48.3426,35.4746125794
 03/21  11:00:00,1164.77770408,85.1222702703,690.422479951,0.0,220.879908,151.653867033,83.9223698853,0.0,48.3426,35.5797698853
 03/21  12:00:00,1204.93672592,89.0555242478,727.393479422,0.0,220.879908,151.653867033,84.0048646886,0.0,48.3426,35.6622646886
 03/21  13:00:00,1215.95484195,92.6415425512,740.69913713,0.0,220.879908,145.652643033,68.8207733781,0.0120493786549,24.1713,44.6374239994
 03/21  14:00:00,1227.24483548,95.4918745754,749.121147724,0.0,220.879908,145.652643033,59.6200380449,0.0,24.1713,35.4487380449
 03/21  15:00:00,1232.32854587,98.4413619988,759.091790016,0.0,220.879908,137.835547516,40.3385262032,0.0073046415997,4.83426,35.4969615616
 03/21  16:00:00,1242.39027466,91.7451848855,782.299216855,0.0,220.879908,133.019064,31.3002753139,0.0128008915406,4.83426,26.4532144224
 03/21  17:00:00,1134.53636708,83.6524146458,764.193750896,0.0,220.879908,53.238744,31.2890024936,0.0,4.83426,26.4547424936
 03/21  18:00:00,1116.16621376,80.7226624713,749.751398739,0.0,220.879908,53.238744,36.5538250519,0.0,4.83426,31.7195650519
 03/21  19:00:00,1085.93807441,78.1193417119,714.12247311,0.0,220.879908,53.238744,17.0716007815,0.0,4.83426,12.2373407815
 03/21  20:00:00,971.137487254,76.6412593005,592.445743578,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 03/21  21:00:00,118.170377863,0.0,0.0,0.0,43.513341876,52.539744,13.4980064696,0.0,4.83426,8.66374646961
 03/21  22:00:00,118.195752638,0.0,0.0,0.0,43.513341876,52.539744,13.4690791031,0.0,4.83426,8.63481910313
 03/21  23:00:00,119.088153441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  24:00:00,118.207929083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  01:00:00,118.183716096,0.0,0.0,0.0,43.513341876,52.539744,13.4496032984,0.0,4.83426,8.61534329838
 03/22  02:00:00,118.1594603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  03:00:00,118.146016083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  04:00:00,118.627177789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  05:00:00,118.567280421,0.0,0.0,0.0,43.513341876,52.539744,13.4495753585,0.0,4.83426,8.61531535848
 03/22  06:00:00,466.289689232,73.2376761231,269.714687697,0.0,43.513341876,53.238744,68.9678778527,64.1136178527,4.83426,0.02
 03/22  07:00:00,564.254122192,73.0857684375,199.421732413,0.0,220.879908,53.238744,96.7189177831,74.4090460281,4.83426,17.475611755
 03/22  08:00:00,675.649302244,75.501082155,224.443170001,0.0,220.879908,145.652643033,63.8578924029,1.24755388824,36.25695,26.3533885147
 03/22  09:00:00,877.361094444,77.4775898162,422.912905446,0.0,220.879908,145.652643033,62.8359281873,0.0,36.25695,26.5789781873
 03/22  10:00:00,1092.12998887,79.9545422129,627.907904092,0.0,220.879908,151.653867033,83.811708778,0.0,48.3426,35.469108778
 03/22  11:00:00,1123.40274503,83.0781108479,654.355002818,0.0,220.879908,151.653867033,83.9171626645,0.0,48.3426,35.5745626645
 03/22  12:00:00,1129.59369172,86.1861633205,657.543571681,0.0,220.879908,151.653867033,92.9129002138,0.0,48.3426,44.5703002138
 03/22  13:00:00,1125.33801428,88.8584360628,655.729753531,0.0,220.879908,145.652643033,59.8918388746,0.0122388421501,24.1713,35.7083000325
 03/22  14:00:00,1125.37013221,90.1546073597,654.082611063,0.0,220.879908,145.652643033,59.6160673994,0.0,24.1713,35.4447673994
 03/22  15:00:00,1120.00476466,88.7276131811,657.954112112,0.0,220.879908,137.835547516,40.3375787727,0.00770238957878,4.83426,35.4956163831
 03/22  16:00:00,1141.80483562,81.3472137521,692.518815694,0.0,220.879908,133.019064,31.2965359251,0.0128808060822,4.83426,26.4493951191
 03/22  17:00:00,1024.15481313,77.05607365,659.469018065,0.0,220.879908,53.238744,31.2838549656,0.0,4.83426,26.4495949656
 03/22  18:00:00,1016.20543172,76.1357343785,652.489053837,0.0,220.879908,53.238744,40.1979274058,0.0,4.83426,35.3636674058
 03/22  19:00:00,1025.92459682,75.4983553988,653.180890063,0.0,220.879908,53.238744,13.505695827,0.0,4.83426,8.67143582696
 03/22  20:00:00,1036.63949175,75.0413222199,655.269646328,0.0,220.879908,53.238744,13.4969243141,0.0,4.83426,8.66266431407
 03/22  21:00:00,118.653529608,0.0,0.0,0.0,43.513341876,52.539744,13.4973053035,0.0,4.83426,8.66304530353
 03/22  22:00:00,118.288871869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  23:00:00,119.134501139,0.0,0.0,0.0,43.513341876,52.539744,13.4590232386,0.0,4.83426,8.6247632386
 03/22  24:00:00,118.26701232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  01:00:00,118.259512858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  02:00:00,118.253984715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  03:00:00,118.248800942,0.0,0.0,0.0,43.513341876,52.539744,13.4495347326,0.0,4.83426,8.61527473263
 03/23  04:00:00,118.777877846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  05:00:00,118.739296536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  06:00:00,799.756885832,73.6716688122,596.745035586,0.0,43.513341876,53.238744,4.86279605613,0.00853605613403,4.83426,0.02
 03/23  07:00:00,975.236938462,73.0859248601,605.15184785,0.0,220.879908,53.238744,22.3106594948,0.0,4.83426,17.4763994948
 03/23  08:00:00,1045.96513566,77.1227277233,588.095938513,0.0,220.879908,145.652643033,62.6091818293,0.0,36.25695,26.3522318293
 03/23  09:00:00,1053.70451754,78.1724955257,594.328875489,0.0,220.879908,145.652643033,71.6833817333,0.0,36.25695,35.4264317333
 03/23  10:00:00,1083.24095247,79.298305753,616.488072236,0.0,220.879908,151.653867033,83.8074863332,0.0,48.3426,35.4648863332
 03/23  11:00:00,1126.92027981,80.8729759015,657.37651472,0.0,220.879908,151.653867033,83.9138274526,0.0,48.3426,35.5712274526
 03/23  12:00:00,1148.14062825,82.5841741051,677.619131847,0.0,220.879908,151.653867033,84.0011029386,0.0,48.3426,35.6585029386
 03/23  13:00:00,1152.26653363,84.3047154656,685.693871106,0.0,220.879908,145.652643033,68.806607977,0.0118713121136,24.1713,44.6234366649
 03/23  14:00:00,1160.74151203,85.6701166952,692.374244796,0.0,220.879908,145.652643033,50.7571982663,0.0,24.1713,26.5858982663
 03/23  15:00:00,1168.8726318,86.4161058417,707.572072395,0.0,220.879908,137.835547516,40.3257113326,0.0,4.83426,35.4914513326
 03/23  16:00:00,1198.13014557,80.5432394806,748.396509,0.0,220.879908,133.019064,38.5177968096,0.0127505626821,4.83426,33.670786247
 03/23  17:00:00,1107.05673171,77.4269271127,740.319902167,0.0,220.879908,53.238744,32.8635023108,0.0,4.83426,28.0292423108
 03/23  18:00:00,1095.61874487,76.3389104478,729.989724124,0.0,220.879908,53.238744,31.3593784711,0.0,4.83426,26.5251184711
 03/23  19:00:00,1075.22375918,75.5872493495,701.355287028,0.0,220.879908,53.238744,13.5059868684,0.0,4.83426,8.6717268684
 03/23  20:00:00,1071.76113201,75.1551524194,689.515169742,0.0,220.879908,53.238744,13.4973755284,0.0,4.83426,8.66311552842
 03/23  21:00:00,118.708175704,0.0,0.0,0.0,43.513341876,52.539744,13.4967148031,0.0,4.83426,8.66245480309
 03/23  22:00:00,118.318186216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  23:00:00,119.153882313,0.0,0.0,0.0,43.513341876,52.539744,13.4608104917,0.0,4.83426,8.62655049173
 03/23  24:00:00,118.298980069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  01:00:00,118.297988594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  02:00:00,118.292685622,0.0,0.0,0.0,43.513341876,52.539744,13.4495565994,0.0,4.83426,8.61529659936
 03/24  03:00:00,118.287716425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  04:00:00,120.970065386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  05:00:00,120.545744405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  06:00:00,799.57446723,73.8664575023,595.005797635,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 03/24  07:00:00,981.556289153,73.0861731576,610.678777746,0.0,220.879908,53.238744,31.0350062952,0.0,4.83426,26.2007462952
 03/24  08:00:00,1084.80870633,78.0343487645,624.947478047,0.0,220.879908,145.652643033,53.8311816247,0.0,36.25695,17.5742316247
 03/24  09:00:00,1098.67920559,79.5592088511,636.710380722,0.0,220.879908,145.652643033,71.6850491597,0.0,36.25695,35.4280991597
 03/24  10:00:00,1137.90249352,81.4873350063,667.630915283,0.0,220.879908,151.653867033,83.8039923745,0.0,48.3426,35.4613923745
 03/24  11:00:00,1165.37936259,83.809035267,692.025251236,0.0,220.879908,151.653867033,83.910558388,0.0,48.3426,35.567958388
 03/24  12:00:00,1187.06361203,87.7022409947,710.255319971,0.0,220.879908,151.653867033,83.9914589529,0.0,48.3426,35.6488589529
 03/24  13:00:00,1199.52961766,92.3980759014,723.584104159,0.0,220.879908,145.652643033,68.8013656596,0.0117709006152,24.1713,44.618294759
 03/24  14:00:00,1216.09576672,95.2312143787,737.353096597,0.0,220.879908,145.652643033,59.6082729709,0.0,24.1713,35.4369729709
 03/24  15:00:00,1239.84321845,98.915468687,765.831677775,0.0,220.879908,137.835547516,34.4239877318,0.0,4.83426,29.5897277318
 03/24  16:00:00,1256.73584584,93.0356699011,793.634590838,0.0,220.879908,133.019064,37.1441047122,0.0130472013931,4.83426,32.2967975108
 03/24  17:00:00,1136.01137592,84.7180082849,761.172854236,0.0,220.879908,53.238744,31.2773293254,0.0,4.83426,26.4430693254
 03/24  18:00:00,1109.23645977,81.549605499,738.055264699,0.0,220.879908,53.238744,31.3547285936,0.0,4.83426,26.5204685936
 03/24  19:00:00,1085.67326535,78.7778568321,708.9145626,0.0,220.879908,53.238744,13.5053317385,0.0,4.83426,8.67107173853
 03/24  20:00:00,1073.30915857,77.1670482106,689.592482446,0.0,220.879908,53.238744,13.4968659395,0.0,4.83426,8.66260593946
 03/24  21:00:00,118.329920039,0.0,0.0,0.0,43.513341876,52.539744,13.4972673861,0.0,4.83426,8.66300738606
 03/24  22:00:00,118.344811301,0.0,0.0,0.0,43.513341876,52.539744,13.4692307622,0.0,4.83426,8.6349707622
 03/24  23:00:00,119.181842578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  24:00:00,118.297416448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  01:00:00,118.283609587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  02:00:00,118.293771947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  03:00:00,118.29516679,0.0,0.0,0.0,43.513341876,52.539744,13.4440098368,0.0,4.83426,8.60974983679
 03/25  04:00:00,118.834792128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  05:00:00,118.769377946,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  06:00:00,118.727503894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  07:00:00,109.56478997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  08:00:00,100.588405071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  09:00:00,100.619083787,0.0,0.0,0.0,43.513341876,52.539744,13.4493794525,0.0,4.83426,8.61511945248
 03/25  10:00:00,100.652529918,0.0,0.0,0.0,43.513341876,52.539744,13.5264015813,0.0,4.83426,8.69214158127
 03/25  11:00:00,101.48366211,0.0,0.0,0.0,43.513341876,52.539744,13.4767553813,0.0,4.83426,8.64249538129
 03/25  12:00:00,100.67946463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  13:00:00,100.758914366,0.0,0.0,0.0,43.513341876,52.539744,13.4710596688,0.0,4.83426,8.63679966876
 03/25  14:00:00,100.771908205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  15:00:00,100.738858202,0.0,0.0,0.0,43.513341876,52.539744,13.470948155,0.0,4.83426,8.63668815496
 03/25  16:00:00,100.515312222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  17:00:00,100.473950075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  18:00:00,100.441747861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  19:00:00,106.927190184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  20:00:00,118.856259202,0.0,0.0,0.0,43.513341876,52.539744,13.4439246378,0.0,4.83426,8.60966463776
 03/25  21:00:00,118.611029603,0.0,0.0,0.0,43.513341876,52.539744,22.3493206337,0.0,4.83426,17.5150606337
 03/25  22:00:00,118.210387762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  23:00:00,119.03303175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  24:00:00,118.206600816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  01:00:00,118.204755579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  02:00:00,118.202784072,0.0,0.0,0.0,43.513341876,52.539744,13.4439529317,0.0,4.83426,8.60969293169
 03/26  03:00:00,118.211789643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  04:00:00,118.757708326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  05:00:00,118.721640562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  06:00:00,118.725606021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  07:00:00,109.597874877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  08:00:00,100.643648762,0.0,0.0,0.0,43.513341876,52.539744,13.4493804381,0.0,4.83426,8.6151204381
 03/26  09:00:00,100.688957474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  10:00:00,100.69758938,0.0,0.0,0.0,43.513341876,52.539744,13.5278623944,0.0,4.83426,8.69360239442
 03/26  11:00:00,101.48410248,0.0,0.0,0.0,43.513341876,52.539744,13.4765158156,0.0,4.83426,8.64225581562
 03/26  12:00:00,100.695392233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  13:00:00,100.809782827,0.0,0.0,0.0,43.513341876,52.539744,13.4766679452,0.0,4.83426,8.64240794525
 03/26  14:00:00,432.617414901,2.00733298072,326.179594543,0.0,43.513341876,52.539744,13.4712735289,0.0,4.83426,8.63701352885
 03/26  15:00:00,610.648226356,4.13894534853,499.654204465,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  16:00:00,572.139000508,3.91352725691,462.392572641,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  17:00:00,610.901012751,4.37769920067,500.613126469,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  18:00:00,349.452951848,2.4097723716,243.907984797,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  19:00:00,298.362664465,1.98394706649,187.242642826,0.0,43.513341876,52.539744,13.4439785115,0.0,4.83426,8.60971851151
 03/26  20:00:00,118.941558919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  21:00:00,118.644134479,0.0,0.0,0.0,43.513341876,52.539744,22.3462967454,0.0,4.83426,17.5120367454
 03/26  22:00:00,118.223355254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  23:00:00,119.043224427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  24:00:00,118.209532146,0.0,0.0,0.0,43.513341876,52.539744,13.4439594287,0.0,4.83426,8.60969942873
 03/27  01:00:00,118.212698982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  02:00:00,118.219953568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  03:00:00,118.227844539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  04:00:00,118.778049395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  05:00:00,118.742690837,0.0,0.0,0.0,43.513341876,52.539744,13.4493752835,0.0,4.83426,8.61511528355
 03/27  06:00:00,802.039814365,73.8618055899,597.813743514,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 03/27  07:00:00,977.924674085,73.0857684375,608.385800766,0.0,220.879908,53.238744,22.3056611984,0.0,4.83426,17.4714011984
 03/27  08:00:00,1066.26645027,77.6019895355,610.436584918,0.0,220.879908,145.652643033,62.6010441646,0.0,36.25695,26.3440941646
 03/27  09:00:00,1077.20921562,79.0365421119,619.416637274,0.0,220.879908,145.652643033,62.8214940093,0.0,36.25695,26.5645440093
 03/27  10:00:00,1114.48883799,80.973885868,648.559502578,0.0,220.879908,151.653867033,83.7941386162,0.0,48.3426,35.4515386162
 03/27  11:00:00,1150.82280891,84.4371677056,680.559537854,0.0,220.879908,151.653867033,83.8965966449,0.0,48.3426,35.5539966449
 03/27  12:00:00,1160.40377679,87.310109062,687.804709953,0.0,220.879908,151.653867033,92.8839453789,0.0,48.3426,44.5413453789
 03/27  13:00:00,1164.38737797,89.7914318057,695.144367482,0.0,220.879908,145.652643033,59.8697374631,0.0122451635649,24.1713,35.6861922996
 03/27  14:00:00,1170.51719455,91.7909527532,699.577101594,0.0,220.879908,145.652643033,59.5972356983,0.0,24.1713,35.4259356983
 03/27  15:00:00,1174.37580168,93.8582882983,709.587752129,0.0,220.879908,137.835547516,40.309911085,0.0,4.83426,35.475651085
 03/27  16:00:00,1195.87346719,87.6795594957,742.641112408,0.0,220.879908,133.019064,31.2850673057,0.012481244822,4.83426,26.4383260609
 03/27  17:00:00,1091.34660566,81.1678977833,725.080172467,0.0,220.879908,53.238744,31.2727086048,0.0,4.83426,26.4384486048
 03/27  18:00:00,1061.22203397,78.6377872238,698.021971957,0.0,220.879908,53.238744,31.3487713716,0.0,4.83426,26.5145113716
 03/27  19:00:00,887.904381681,76.6188411191,520.826034676,0.0,220.879908,53.238744,13.5051320572,0.0,4.83426,8.67087205721
 03/27  20:00:00,715.957676957,75.3194716077,339.110310857,0.0,220.879908,53.238744,13.4967216954,0.0,4.83426,8.66246169538
 03/27  21:00:00,118.377333773,0.0,0.0,0.0,43.513341876,52.539744,13.4964973905,0.0,4.83426,8.66223739045
 03/27  22:00:00,118.073072379,0.0,0.0,0.0,43.513341876,52.539744,13.4685937916,0.0,4.83426,8.63433379164
 03/27  23:00:00,118.984966577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  24:00:00,118.0721811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  01:00:00,118.041993265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  02:00:00,118.006101529,0.0,0.0,0.0,43.513341876,52.539744,13.4494370661,0.0,4.83426,8.61517706606
 03/28  03:00:00,117.983936995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  04:00:00,120.219952003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  05:00:00,119.836528301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  06:00:00,192.657220726,73.0857684375,0.004555012246,0.0,43.513341876,53.238744,412.40082914,398.951526467,4.83426,8.6150426728
 03/28  07:00:00,360.620916176,73.0857684375,0.0,0.0,220.879908,53.238744,382.304285697,359.999771636,4.83426,17.4702540611
 03/28  08:00:00,511.727599173,73.8680343913,64.8756312415,0.0,220.879908,145.652643033,263.405593359,209.579312442,36.25695,17.5693309168
 03/28  09:00:00,488.064856055,74.7818326016,39.6852220896,0.0,220.879908,145.652643033,243.167233987,171.498367901,36.25695,35.4119160856
 03/28  10:00:00,517.575001969,75.7214801757,62.024703381,0.0,220.879908,151.653867033,205.533488708,121.741207777,48.3426,35.4496809314
 03/28  11:00:00,607.283711718,77.000130809,149.034294832,0.0,220.879908,151.653867033,104.403106313,20.5052865246,48.3426,35.5552197884
 03/28  12:00:00,731.539350422,78.8011396779,272.0180071,0.0,220.879908,151.653867033,83.9764638388,0.0,48.3426,35.6338638388
 03/28  13:00:00,814.793441316,80.590557152,359.26126208,0.0,220.879908,145.652643033,68.77611539,0.00696655137573,24.1713,44.5978488386
 03/28  14:00:00,887.910432003,82.1868047716,430.67863859,0.0,220.879908,145.652643033,50.7424470213,0.0,24.1713,26.5711470213
 03/28  15:00:00,941.767328874,83.9038731984,490.600873009,0.0,220.879908,137.835547516,40.308059979,0.00380116824838,4.83426,35.4699988107
 03/28  16:00:00,919.191227857,79.3081700958,477.722328544,0.0,220.879908,133.019064,31.2823857729,0.0121449869391,4.83426,26.435980786
 03/28  17:00:00,753.06762241,76.1742138942,394.589350372,0.0,220.879908,53.238744,31.2710928361,0.0,4.83426,26.4368328361
 03/28  18:00:00,680.212405341,75.1622373177,322.882421402,0.0,220.879908,53.238744,40.1760630264,0.0,4.83426,35.3418030264
 03/28  19:00:00,590.224179495,74.1335910737,228.281286216,0.0,220.879908,53.238744,14.2070222699,0.702708992233,4.83426,8.67005327763
 03/28  20:00:00,497.820786599,73.5169712232,125.140091381,0.0,220.879908,53.238744,65.2394995679,51.744665565,4.83426,8.66057400291
 03/28  21:00:00,117.767752917,0.0,0.0,0.0,43.513341876,52.539744,13.4964070854,0.0,4.83426,8.66214708542
 03/28  22:00:00,117.88891641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  23:00:00,118.8462727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  24:00:00,117.89254492,0.0,0.0,0.0,43.513341876,52.539744,13.4494587297,0.0,4.83426,8.61519872966
 03/29  01:00:00,117.881029224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  02:00:00,117.851022637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  03:00:00,117.838533358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  04:00:00,118.265442993,0.0,0.0,0.0,43.513341876,52.539744,13.4492941649,0.0,4.83426,8.61503416491
 03/29  05:00:00,118.223196609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  06:00:00,192.019466759,73.0857684375,0.0032146843844,0.0,43.513341876,53.238744,723.097326801,718.243066801,4.83426,0.02
 03/29  07:00:00,357.715049907,73.0857684375,0.0,0.0,220.879908,53.238744,659.29070957,636.985129722,4.83426,17.4713198485
 03/29  08:00:00,461.533365605,73.2635308952,16.5056907881,0.0,220.879908,145.652643033,391.798443423,329.199323869,36.25695,26.3421695534
 03/29  09:00:00,543.501258534,73.8537854963,93.9588340807,0.0,220.879908,145.652643033,154.970763226,92.1523782074,36.25695,26.5614350187
 03/29  10:00:00,703.667571114,74.6339612629,246.215352807,0.0,220.879908,151.653867033,83.7916944474,0.0,48.3426,35.4490944474
 03/29  11:00:00,874.229806103,75.7015515738,413.256108082,0.0,220.879908,151.653867033,83.8890678121,0.0,48.3426,35.5464678121
 03/29  12:00:00,919.097407748,77.6689986418,457.98146745,0.0,220.879908,151.653867033,92.8739160018,0.0,48.3426,44.5313160018
 03/29  13:00:00,1035.96186746,79.5149002615,580.627542826,0.0,220.879908,145.652643033,59.8601286412,0.0118554374114,24.1713,35.6769732038
 03/29  14:00:00,1093.44451151,81.7203380775,636.046923353,0.0,220.879908,145.652643033,59.5891308187,0.0,24.1713,35.4178308187
 03/29  15:00:00,1115.63939146,83.9450959126,663.87713766,0.0,220.879908,137.835547516,40.3007763395,0.0,4.83426,35.4665163395
 03/29  16:00:00,1047.1223713,78.5701301184,606.019013274,0.0,220.879908,133.019064,31.2812472853,0.0151559470868,4.83426,26.4318313382
 03/29  17:00:00,826.836306904,75.8091480053,468.42615942,0.0,220.879908,53.238744,31.2656845622,0.0,4.83426,26.4314245622
 03/29  18:00:00,731.187158299,74.8521293434,373.925689514,0.0,220.879908,53.238744,31.3450748023,0.0,4.83426,26.5108148023
 03/29  19:00:00,619.469866189,73.9081434991,256.746499586,0.0,220.879908,53.238744,13.9513821696,0.447618620289,4.83426,8.6695035493
 03/29  20:00:00,535.997468943,73.4346915899,161.283436977,0.0,220.879908,53.238744,43.1989014839,29.7025587463,4.83426,8.66208273765
 03/29  21:00:00,118.17169521,0.0,0.0,0.0,43.513341876,52.539744,13.4955717125,0.0,4.83426,8.66131171246
 03/29  22:00:00,117.882072012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  23:00:00,118.818689228,0.0,0.0,0.0,43.513341876,52.539744,13.4602064005,0.0,4.83426,8.6259464005
 03/29  24:00:00,117.890420608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  01:00:00,117.884114162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  02:00:00,117.869740552,0.0,0.0,0.0,43.513341876,52.539744,13.4493025203,0.0,4.83426,8.61504252031
 03/30  03:00:00,117.881963646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  04:00:00,118.333879695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  05:00:00,118.299240982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  06:00:00,191.96511289,73.0857684375,0.00345844150428,0.0,43.513341876,53.238744,475.017191833,470.162931833,4.83426,0.02
 03/30  07:00:00,357.680165486,73.0857684375,0.0,0.0,220.879908,53.238744,410.976251371,388.671610243,4.83426,17.4703811286
 03/30  08:00:00,536.123178691,73.4430029114,87.6747216023,0.0,220.879908,145.652643033,155.387682863,92.7903437199,36.25695,26.3403891433
