Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/30  09:00:00,678.516588221,74.3941441306,228.392194092,0.0,220.879908,145.652643033,71.662480231,0.0,36.25695,35.405530231
 03/30  10:00:00,840.469850232,75.7885459267,382.293622738,0.0,220.879908,151.653867033,74.92720675,0.0,48.3426,26.58460675
 03/30  11:00:00,1002.23865737,77.8726730889,540.513960997,0.0,220.879908,151.653867033,92.7647128547,0.0,48.3426,44.4221128547
 03/30  12:00:00,1087.14001159,80.0576890387,623.66023968,0.0,220.879908,151.653867033,83.968576821,0.0,48.3426,35.625976821
 03/30  13:00:00,1110.51488041,82.2649556752,650.557389137,0.0,220.879908,145.652643033,59.8562514277,0.0128129163077,24.1713,35.6721385114
 03/30  14:00:00,1129.09349747,84.3744528848,666.792692231,0.0,220.879908,145.652643033,59.5880315918,0.0,24.1713,35.4167315918
 03/30  15:00:00,1136.86212429,86.194101833,680.928073816,0.0,220.879908,137.835547516,40.2977154113,0.0,4.83426,35.4634554113
 03/30  16:00:00,1142.39659364,80.2884346384,697.954620412,0.0,220.879908,133.019064,31.2792943958,0.0125621375679,4.83426,26.4324722582
 03/30  17:00:00,854.360170839,76.2571374596,494.371220951,0.0,220.879908,53.238744,31.2679674064,0.0,4.83426,26.4337074064
 03/30  18:00:00,711.037703532,75.1581693489,352.592341444,0.0,220.879908,53.238744,31.3382530291,0.0,4.83426,26.5039930291
 03/30  19:00:00,642.698172195,74.3450398488,278.803252419,0.0,220.879908,53.238744,13.5037959517,0.0,4.83426,8.6695359517
 03/30  20:00:00,568.292066493,73.7529891248,193.418653483,0.0,220.879908,53.238744,21.5574205166,8.0613736113,4.83426,8.66178690526
 03/30  21:00:00,118.252452068,0.0,0.0,0.0,43.513341876,52.539744,13.4962641235,0.0,4.83426,8.66200412355
 03/30  22:00:00,117.946222074,0.0,0.0,0.0,43.513341876,52.539744,13.4685671677,0.0,4.83426,8.6343071677
 03/30  23:00:00,118.907272951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  24:00:00,118.013328257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  01:00:00,118.001357609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  02:00:00,117.976702862,0.0,0.0,0.0,43.513341876,52.539744,13.4492754293,0.0,4.83426,8.61501542928
 03/31  03:00:00,117.981653027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  04:00:00,120.257601987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  05:00:00,119.853701623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  06:00:00,211.577170959,73.0857684375,18.3230964912,0.0,43.513341876,53.238744,449.910962657,436.461620097,4.83426,8.61508255987
 03/31  07:00:00,357.669420863,73.0857684375,0.0,0.0,220.879908,53.238744,470.112355214,447.810823214,4.83426,17.4672720001
 03/31  08:00:00,478.793763735,73.4727759214,32.2401585385,0.0,220.879908,145.652643033,284.104813828,230.282745199,36.25695,17.5651186296
 03/31  09:00:00,525.764132854,74.3233073331,76.117624184,0.0,220.879908,145.652643033,170.614001623,98.9568717146,36.25695,35.4001799087
 03/31  10:00:00,637.050574922,75.5060146796,179.998695408,0.0,220.879908,151.653867033,89.4738112041,5.69511259822,48.3426,35.4360986059
 03/31  11:00:00,763.405983005,77.1911324506,303.615305071,0.0,220.879908,151.653867033,83.8942928546,0.012047858583,48.3426,35.539644996
 03/31  12:00:00,860.34020685,79.1446434119,399.411399815,0.0,220.879908,151.653867033,83.9634958903,0.0,48.3426,35.6208958903
 03/31  13:00:00,917.937445484,81.0116553269,460.811844079,0.0,220.879908,145.652643033,59.8489624658,0.0117975713961,24.1713,35.6658648944
 03/31  14:00:00,1002.32292288,82.8710217378,542.928411796,0.0,220.879908,145.652643033,59.5832664143,0.0,24.1713,35.4119664143
 03/31  15:00:00,1083.68259033,85.1378658406,629.612488853,0.0,220.879908,137.835547516,40.3007373363,0.00572646276197,4.83426,35.4607508735
 03/31  16:00:00,985.931675099,79.631841079,542.957879317,0.0,220.879908,133.019064,31.279154143,0.012863816782,4.83426,26.4320303262
 03/31  17:00:00,772.360480248,76.2401420848,412.956988524,0.0,220.879908,53.238744,31.2579941752,0.0,4.83426,26.4237341752
 03/31  18:00:00,660.76820109,75.0736610461,302.820054887,0.0,220.879908,53.238744,31.3369296988,0.0,4.83426,26.5026696988
 03/31  19:00:00,578.443659045,74.1737125109,215.763280362,0.0,220.879908,53.238744,14.243114021,0.739090160057,4.83426,8.66976386099
 03/31  20:00:00,538.143863102,73.6593282068,164.221003597,0.0,220.879908,53.238744,31.8852908234,18.3895660701,4.83426,8.6614647533
 03/31  21:00:00,117.915588595,0.0,0.0,0.0,43.513341876,52.539744,13.4959713925,0.0,4.83426,8.66171139251
 03/31  22:00:00,117.964395455,0.0,0.0,0.0,43.513341876,52.539744,13.4682807836,0.0,4.83426,8.63402078363
 03/31  23:00:00,118.915403239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  24:00:00,118.027765823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  01:00:00,118.031670464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  02:00:00,118.040841798,0.0,0.0,0.0,43.513341876,52.539744,13.4437761942,0.0,4.83426,8.60951619423
 04/01  03:00:00,118.051295353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  04:00:00,118.550855966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  05:00:00,118.509378223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  06:00:00,118.502004927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  07:00:00,106.450093357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  08:00:00,100.5604033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  09:00:00,100.683073419,0.0,0.0,0.0,43.513341876,52.539744,13.4492307752,0.0,4.83426,8.61497077522
 04/01  10:00:00,100.746068192,0.0,0.0,0.0,43.513341876,52.539744,13.5250981062,0.0,4.83426,8.6908381062
 04/01  11:00:00,101.552714526,0.0,0.0,0.0,43.513341876,52.539744,13.4754282115,0.0,4.83426,8.64116821154
 04/01  12:00:00,100.763804076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  13:00:00,117.349131367,0.23372724976,15.9747198704,0.0,43.513341876,52.539744,13.4703873476,0.0,4.83426,8.63612734762
 04/01  14:00:00,405.149984873,3.0781231749,297.62523994,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  15:00:00,505.671638325,3.81130612497,396.892534582,0.0,43.513341876,52.539744,13.4705104022,0.0,4.83426,8.63625040222
 04/01  16:00:00,487.481119272,3.79136359255,379.141014617,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  17:00:00,512.911355064,4.30656688348,403.699528036,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  18:00:00,347.881021826,2.82877881708,241.827551393,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  19:00:00,252.9012126,1.74624153337,142.491303263,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  20:00:00,118.938006281,0.0,0.0,0.0,43.513341876,52.539744,13.443809817,0.0,4.83426,8.60954981701
 04/01  21:00:00,118.613363122,0.0,0.0,0.0,43.513341876,52.539744,22.3401706551,0.0,4.83426,17.5059106551
 04/01  22:00:00,118.191223721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  23:00:00,119.019518084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  24:00:00,118.1875497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  01:00:00,118.18956876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  02:00:00,118.194305914,0.0,0.0,0.0,43.513341876,52.539744,13.4436970251,0.0,4.83426,8.60943702513
 04/02  03:00:00,118.199307447,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  04:00:00,118.720000515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  05:00:00,118.668523142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  06:00:00,118.660424575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  07:00:00,106.575483582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  08:00:00,100.649833579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  09:00:00,100.723790337,0.0,0.0,0.0,43.513341876,52.539744,13.4491486998,0.0,4.83426,8.61488869975
 04/02  10:00:00,100.750732028,0.0,0.0,0.0,43.513341876,52.539744,13.5247060901,0.0,4.83426,8.69044609015
 04/02  11:00:00,101.549955359,0.0,0.0,0.0,43.513341876,52.539744,13.4758226997,0.0,4.83426,8.64156269968
 04/02  12:00:00,100.769348407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  13:00:00,389.972892688,2.09967795293,284.076251346,0.0,43.513341876,52.539744,13.4759104327,0.0,4.83426,8.64165043268
 04/02  14:00:00,474.554164735,2.96800553279,366.898808413,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  15:00:00,421.944613799,2.90909970923,314.70238806,0.0,43.513341876,52.539744,13.4704122642,0.0,4.83426,8.63615226417
 04/02  16:00:00,452.862769218,3.20989552938,345.327585973,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  17:00:00,421.547546702,3.09610454203,314.460816499,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  18:00:00,269.976911865,1.76886854073,165.807098147,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  19:00:00,107.081829518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  20:00:00,118.97048127,0.0,0.0,0.0,43.513341876,52.539744,13.4438212801,0.0,4.83426,8.60956128007
 04/02  21:00:00,118.672041448,0.0,0.0,0.0,43.513341876,52.539744,22.3396477265,0.0,4.83426,17.5053877265
 04/02  22:00:00,118.255727873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  23:00:00,119.079703438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  24:00:00,118.263482854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  01:00:00,118.263721441,0.0,0.0,0.0,43.513341876,52.539744,13.4490008418,0.0,4.83426,8.61474084182
 04/03  02:00:00,118.259438675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  03:00:00,118.253910792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  04:00:00,118.785349652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  05:00:00,118.741897026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  06:00:00,809.205550838,74.1308123587,606.195628008,0.0,43.513341876,53.238744,13.4490086831,0.0,4.83426,8.61474868314
 04/03  07:00:00,983.034605001,73.2063107526,615.85810655,0.0,220.879908,53.238744,22.2982287956,0.0,4.83426,17.4639687956
 04/03  08:00:00,1092.09193072,79.2764984561,631.850253862,0.0,220.879908,145.652643033,53.8161507295,0.0,36.25695,17.5592007295
 04/03  09:00:00,1107.41133435,81.1946254376,644.856393965,0.0,220.879908,145.652643033,71.6477240478,0.0,36.25695,35.3907740478
 04/03  10:00:00,1144.13380887,84.1267866117,672.376732063,0.0,220.879908,151.653867033,83.766343975,0.0,48.3426,35.423743975
 04/03  11:00:00,1186.80044167,87.211463292,710.9487204,0.0,220.879908,151.653867033,83.8650030005,0.0,48.3426,35.5224030005
 04/03  12:00:00,1215.31080965,90.0446477071,737.406806838,0.0,220.879908,151.653867033,83.9492737749,0.0,48.3426,35.6066737749
 04/03  13:00:00,1208.8043191,92.2940562325,734.444450814,0.0,220.879908,145.652643033,59.8388356936,0.0127700645973,24.1713,35.654765629
 04/03  14:00:00,1201.75459244,94.2478367015,725.058927351,0.0,220.879908,145.652643033,59.572683594,0.0,24.1713,35.401383594
 04/03  15:00:00,1201.88795164,95.92518359,730.968260745,0.0,220.879908,137.835547516,40.2896163778,0.00766983250715,4.83426,35.4476865453
 04/03  16:00:00,1225.18183727,89.4495443357,765.993202671,0.0,220.879908,133.019064,31.2655148836,0.0124101918563,4.83426,26.4188446917
 04/03  17:00:00,1108.80513174,83.4510770965,735.966087048,0.0,220.879908,53.238744,31.2515461879,0.0,4.83426,26.4172861879
 04/03  18:00:00,1092.19952648,80.9413845965,722.263266683,0.0,220.879908,53.238744,31.3323415068,0.0,4.83426,26.4980815068
 04/03  19:00:00,1082.81208025,78.6195301469,709.162329341,0.0,220.879908,53.238744,13.5026385417,0.0,4.83426,8.66837854166
 04/03  20:00:00,1075.86092493,77.101483598,692.207943577,0.0,220.879908,53.238744,13.4950941077,0.0,4.83426,8.66083410774
 04/03  21:00:00,118.692138068,0.0,0.0,0.0,43.513341876,52.539744,13.4952279165,0.0,4.83426,8.66096791645
 04/03  22:00:00,118.326698049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  23:00:00,119.190276929,0.0,0.0,0.0,43.513341876,52.539744,13.4600552828,0.0,4.83426,8.62579528283
 04/03  24:00:00,118.328248328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  01:00:00,118.324707375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  02:00:00,118.320293016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  03:00:00,118.316201345,0.0,0.0,0.0,43.513341876,52.539744,13.449027261,0.0,4.83426,8.614767261
 04/04  04:00:00,120.979133418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  05:00:00,120.555550904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  06:00:00,804.88497739,74.3628182283,600.827988037,0.0,43.513341876,53.238744,4.86361304848,0.00935304848185,4.83426,0.02
 04/04  07:00:00,983.394722836,73.3985567789,616.157218147,0.0,220.879908,53.238744,22.2962659679,0.0,4.83426,17.4620059679
 04/04  08:00:00,1094.50079285,80.1614879937,633.608736079,0.0,220.879908,145.652643033,62.586643131,0.0,36.25695,26.329693131
 04/04  09:00:00,1110.1635939,81.9311127042,647.230263573,0.0,220.879908,145.652643033,62.800716367,0.0,36.25695,26.543766367
 04/04  10:00:00,1145.71852184,84.8842951214,673.498434196,0.0,220.879908,151.653867033,83.7639838228,0.0,48.3426,35.4213838228
 04/04  11:00:00,1187.69534684,88.2636175369,710.782690871,0.0,220.879908,151.653867033,83.8653398503,0.0,48.3426,35.5227398503
 04/04  12:00:00,1216.11110235,91.5848625039,736.306372792,0.0,220.879908,151.653867033,83.9439830729,0.0,48.3426,35.6013830729
 04/04  13:00:00,1211.73403573,94.104890869,735.20888302,0.0,220.879908,145.652643033,68.7479709456,0.0230376148223,24.1713,44.5536333308
 04/04  14:00:00,1210.21481267,96.4635375688,731.275462666,0.0,220.879908,145.652643033,50.7248403652,0.0,24.1713,26.5535403652
 04/04  15:00:00,1214.09960028,98.5448136583,740.826094395,0.0,220.879908,137.835547516,40.2967563501,0.0198453365262,4.83426,35.4426510136
 04/04  16:00:00,1234.3110291,93.3959186166,771.457696035,0.0,220.879908,133.019064,31.2622185127,0.0123104524419,4.83426,26.4156480603
 04/04  17:00:00,1115.47707687,86.2435803691,740.178427091,0.0,220.879908,53.238744,31.2493980798,0.0,4.83426,26.4151380798
 04/04  18:00:00,1094.20812407,82.6115348685,722.912124466,0.0,220.879908,53.238744,31.3260575845,0.0,4.83426,26.4917975845
 04/04  19:00:00,1086.68336344,79.8169833398,712.559359818,0.0,220.879908,53.238744,13.5029985509,0.0,4.83426,8.66873855086
 04/04  20:00:00,1086.99384774,78.1264908599,702.724514596,0.0,220.879908,53.238744,13.4947223761,0.0,4.83426,8.66046237609
 04/04  21:00:00,264.180221024,0.923042836893,143.930357818,0.0,43.513341876,52.539744,13.4948807135,0.0,4.83426,8.66062071345
 04/04  22:00:00,118.369114264,0.0,0.0,0.0,43.513341876,52.539744,13.4680304246,0.0,4.83426,8.63377042463
 04/04  23:00:00,119.215942441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  24:00:00,118.344514618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  01:00:00,118.338422741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  02:00:00,118.339779127,0.0,0.0,0.0,43.513341876,52.539744,13.448953173,0.0,4.83426,8.61469317296
 04/05  03:00:00,118.341577889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  04:00:00,118.885726824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  05:00:00,118.838602027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  06:00:00,812.915040317,74.838130939,608.498639106,0.0,43.513341876,53.238744,13.4489193904,0.0,4.83426,8.61465939036
 04/05  07:00:00,997.684899173,73.9652140177,629.163433563,0.0,220.879908,53.238744,22.2954278773,0.0,4.83426,17.4611678773
 04/05  08:00:00,1100.34300265,81.8382621311,637.090383527,0.0,220.879908,145.652643033,53.8146193412,0.0,36.25695,17.5576693412
 04/05  09:00:00,1107.68243982,83.8491907081,642.107234927,0.0,220.879908,145.652643033,71.6377873939,0.0,36.25695,35.3808373939
 04/05  10:00:00,1136.20364185,85.9047453373,662.356595783,0.0,220.879908,151.653867033,74.9088700638,0.0,48.3426,26.5662700638
 04/05  11:00:00,1173.41817678,88.6345374166,695.844122777,0.0,220.879908,151.653867033,83.8618139009,0.0,48.3426,35.5192139009
 04/05  12:00:00,1196.6977453,91.5068991283,716.987693917,0.0,220.879908,151.653867033,92.8316039527,0.0,48.3426,44.4890039527
 04/05  13:00:00,1192.1914543,93.7857250068,716.272411844,0.0,220.879908,145.652643033,59.8253369451,0.0111202087388,24.1713,35.6429167363
 04/05  14:00:00,1193.4806054,95.6244991232,715.846047018,0.0,220.879908,145.652643033,59.5632987328,0.0,24.1713,35.3919987328
 04/05  15:00:00,1200.26616872,97.184387414,729.029352608,0.0,220.879908,137.835547516,31.439133529,0.0197449693063,4.83426,26.5851285597
 04/05  16:00:00,1218.62355674,91.4476052903,758.59090165,0.0,220.879908,133.019064,31.262865138,0.0123478065501,4.83426,26.4162573315
 04/05  17:00:00,1099.3846253,83.6051659102,727.606746593,0.0,220.879908,53.238744,31.2507778181,0.0,4.83426,26.4165178181
 04/05  18:00:00,1076.75829563,80.6130352397,708.441496944,0.0,220.879908,53.238744,40.1478887056,0.0,4.83426,35.3136287056
 04/05  19:00:00,1067.83782074,78.5996666108,695.37412987,0.0,220.879908,53.238744,13.5013607167,0.0,4.83426,8.66710071669
 04/05  20:00:00,1066.1828672,77.3706785736,682.987113621,0.0,220.879908,53.238744,13.4943013133,0.0,4.83426,8.66004131327
 04/05  21:00:00,276.093229052,1.11102360854,155.067557576,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  22:00:00,118.335971072,0.0,0.0,0.0,43.513341876,52.539744,13.4679037104,0.0,4.83426,8.6336437104
 04/05  23:00:00,119.195516138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  24:00:00,118.323442241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  01:00:00,118.319894789,0.0,0.0,0.0,43.513341876,52.539744,13.4490207217,0.0,4.83426,8.61476072168
 04/06  02:00:00,118.319238499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  03:00:00,118.31965837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  04:00:00,118.857720572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  05:00:00,118.813180086,0.0,0.0,0.0,43.513341876,52.539744,13.4489646467,0.0,4.83426,8.61470464667
 04/06  06:00:00,811.470515996,74.553198498,607.942324156,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 04/06  07:00:00,988.406262984,73.646814813,620.546412514,0.0,220.879908,53.238744,22.2975070415,0.0,4.83426,17.4632470415
 04/06  08:00:00,1095.38249167,81.1476502803,632.840623512,0.0,220.879908,145.652643033,53.8114505369,0.0,36.25695,17.5545005369
 04/06  09:00:00,1105.46976461,83.6920417729,639.773836771,0.0,220.879908,145.652643033,71.6353609405,0.0,36.25695,35.3784109405
 04/06  10:00:00,1134.15640868,85.8180638305,660.072002307,0.0,220.879908,151.653867033,83.7545445091,0.0,48.3426,35.4119445091
 04/06  11:00:00,1170.79886486,87.5398383019,694.003464785,0.0,220.879908,151.653867033,83.8530682787,0.0,48.3426,35.5104682787
 04/06  12:00:00,1194.41214086,89.8159340983,716.103870172,0.0,220.879908,151.653867033,83.9352815934,0.0,48.3426,35.5926815934
 04/06  13:00:00,1190.60967289,92.8251913622,715.218681188,0.0,220.879908,145.652643033,59.8237585714,0.0124782182012,24.1713,35.6399803532
 04/06  14:00:00,1190.84894289,93.83256768,714.43224479,0.0,220.879908,145.652643033,59.5587974297,0.0,24.1713,35.3874974297
 04/06  15:00:00,1198.98192877,95.4827394638,728.659791066,0.0,220.879908,137.835547516,31.4342144478,0.0195310853587,4.83426,26.5804233625
 04/06  16:00:00,1224.4627882,89.7721147906,765.158152244,0.0,220.879908,133.019064,31.2632880427,0.0122007594817,4.83426,26.4168272833
 04/06  17:00:00,1109.4327841,82.6175721312,737.75019286,0.0,220.879908,53.238744,31.2504222785,0.0,4.83426,26.4161622785
 04/06  18:00:00,1094.02962438,80.3300526461,725.029253475,0.0,220.879908,53.238744,40.1424748014,0.0,4.83426,35.3082148014
 04/06  19:00:00,1086.35316112,78.5263650295,712.893421557,0.0,220.879908,53.238744,13.5024726356,0.0,4.83426,8.66821263555
 04/06  20:00:00,1081.3219917,77.3610051529,697.332524782,0.0,220.879908,53.238744,13.4946615723,0.0,4.83426,8.66040157228
 04/06  21:00:00,238.867442836,0.741714349038,118.556953243,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  22:00:00,167.835527571,0.369217134757,48.7030254644,0.0,43.513341876,52.539744,13.4677601713,0.0,4.83426,8.63350017128
 04/06  23:00:00,119.206159722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  24:00:00,118.339972144,0.0,0.0,0.0,43.513341876,52.539744,13.4490046023,0.0,4.83426,8.61474460226
 04/07  01:00:00,118.332921327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  02:00:00,118.327786284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  03:00:00,118.323259246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  04:00:00,121.013156271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  05:00:00,120.626192821,0.0,0.0,0.0,43.513341876,52.539744,13.4489133455,0.0,4.83426,8.61465334546
 04/07  06:00:00,823.340858817,74.6877776218,617.856715314,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 04/07  07:00:00,1005.67595323,73.8083865421,639.805490218,0.0,220.879908,53.238744,22.292838612,0.0,4.83426,17.458578612
 04/07  08:00:00,1104.46945401,81.6326886331,640.91860897,0.0,220.879908,145.652643033,53.8107595432,0.0,36.25695,17.5538095432
 04/07  09:00:00,1106.92783812,83.6514520752,641.021261064,0.0,220.879908,145.652643033,71.6328628001,0.0,36.25695,35.3759128001
 04/07  10:00:00,1133.63509745,85.8296370965,659.271541359,0.0,220.879908,151.653867033,83.7513221231,0.0,48.3426,35.4087221231
 04/07  11:00:00,1171.62073695,87.745903703,694.286228399,0.0,220.879908,151.653867033,83.8491607193,0.0,48.3426,35.5065607193
 04/07  12:00:00,1195.31003777,90.1870461644,716.203378915,0.0,220.879908,151.653867033,83.9307063868,0.0,48.3426,35.5881063868
 04/07  13:00:00,1198.14611408,93.5988517389,721.6017035,0.0,220.879908,145.652643033,59.8174709744,0.0118196183298,24.1713,35.6343513561
 04/07  14:00:00,1209.70576183,96.019337137,730.860106223,0.0,220.879908,145.652643033,59.5542482867,0.0,24.1713,35.3829482867
 04/07  15:00:00,1227.25951228,98.3419621558,754.059582238,0.0,220.879908,137.835547516,31.4297217056,0.0189094995495,4.83426,26.5765522061
 04/07  16:00:00,1246.26769644,92.873979704,783.925586127,0.0,220.879908,133.019064,31.2600476543,0.0126699951911,4.83426,26.4131176591
 04/07  17:00:00,1120.28769629,84.8468274223,746.320621794,0.0,220.879908,53.238744,31.2465166051,0.0,4.83426,26.4122566051
 04/07  18:00:00,1089.52983274,81.6299684047,719.207094167,0.0,220.879908,53.238744,40.1381803685,0.0,4.83426,35.3039203685
 04/07  19:00:00,1080.19612057,79.436745642,706.313002839,0.0,220.879908,53.238744,13.5016731089,0.0,4.83426,8.66741310889
 04/07  20:00:00,1087.81533415,77.9608636855,703.48390862,0.0,220.879908,53.238744,13.4938631509,0.0,4.83426,8.65960315094
 04/07  21:00:00,267.933585462,0.923042836893,147.657093008,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  22:00:00,118.38343717,0.0,0.0,0.0,43.513341876,52.539744,13.4676042676,0.0,4.83426,8.63334426756
 04/07  23:00:00,274.170870406,1.11042328498,152.4995011,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  24:00:00,118.347083704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  01:00:00,118.332421749,0.0,0.0,0.0,43.513341876,52.539744,13.4436428723,0.0,4.83426,8.6093828723
 04/08  02:00:00,118.326208358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  03:00:00,118.32147183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  04:00:00,118.856615988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  05:00:00,118.811943726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  06:00:00,118.806806559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  07:00:00,103.724422729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  08:00:00,100.774234358,0.0,0.0,0.0,43.513341876,52.539744,13.4426563739,0.0,4.83426,8.60839637392
 04/08  09:00:00,100.838731759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  10:00:00,100.861318596,0.0,0.0,0.0,43.513341876,52.539744,13.5234623869,0.0,4.83426,8.68920238687
 04/08  11:00:00,432.179607755,2.02115968217,325.229016057,0.0,43.513341876,52.539744,13.4750041114,0.0,4.83426,8.64074411144
 04/08  12:00:00,509.168879801,2.84070265884,401.386979095,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  13:00:00,430.365093823,2.93222651859,322.713534319,0.0,43.513341876,52.539744,13.468088358,0.0,4.83426,8.63382835805
 04/08  14:00:00,442.532571233,3.10495671808,334.643691128,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  15:00:00,417.043520252,2.73514275665,310.165823321,0.0,43.513341876,52.539744,13.4695900867,0.0,4.83426,8.63533008668
 04/08  16:00:00,412.516067819,2.69572452929,305.912646919,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  17:00:00,451.224331686,3.13703469385,343.784079676,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  18:00:00,294.987495759,1.85336339226,190.441844943,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  19:00:00,241.647051708,1.20055443938,131.860311765,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  20:00:00,119.05491482,0.0,0.0,0.0,43.513341876,52.539744,13.4435440322,0.0,4.83426,8.60928403225
 04/08  21:00:00,118.760762675,0.0,0.0,0.0,43.513341876,52.539744,22.330925816,0.0,4.83426,17.496665816
 04/08  22:00:00,118.32693377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  23:00:00,119.128849543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  24:00:00,118.301334393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  01:00:00,118.301281197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  02:00:00,118.310254342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  03:00:00,118.320059355,0.0,0.0,0.0,43.513341876,52.539744,13.4435797211,0.0,4.83426,8.60931972109
 04/09  04:00:00,118.874380476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  05:00:00,118.831945664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  06:00:00,118.827217514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  07:00:00,103.735231424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  08:00:00,100.77930316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  09:00:00,217.137590633,0.741368360318,114.341821189,0.0,43.513341876,52.539744,13.4487761719,0.0,4.83426,8.61451617189
 04/09  10:00:00,419.267460639,1.93995806426,313.147602988,0.0,43.513341876,52.539744,13.522103677,0.0,4.83426,8.68784367696
 04/09  11:00:00,519.798733355,2.86647975351,411.027296405,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  12:00:00,542.852406078,3.26957967328,434.350386189,0.0,43.513341876,52.539744,13.4747659321,0.0,4.83426,8.64050593208
 04/09  13:00:00,627.137335198,4.78516209726,516.24136515,0.0,43.513341876,52.539744,13.4748518037,0.0,4.83426,8.64059180371
 04/09  14:00:00,595.077983858,8.08915959966,481.406763727,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  15:00:00,677.35721243,10.4559662419,560.53696297,0.0,43.513341876,52.539744,13.4685779398,0.0,4.83426,8.63431793982
 04/09  16:00:00,625.038610771,9.80251688572,509.498514178,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  17:00:00,618.747350057,4.67787246038,508.234664957,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  18:00:00,507.68857005,3.75962721943,399.101280032,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  19:00:00,393.271249132,2.75530022263,280.348730547,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  20:00:00,404.671914962,2.70715076486,279.875475218,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  21:00:00,347.604063078,2.1557027137,224.233072817,0.0,43.513341876,52.539744,31.0708684659,0.0,4.83426,26.2366084659
 04/09  22:00:00,236.364528982,1.06349838605,115.68360147,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  23:00:00,119.163808237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  24:00:00,118.352832261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  01:00:00,118.349820985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  02:00:00,118.343235968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  03:00:00,118.335715075,0.0,0.0,0.0,43.513341876,52.539744,13.4489097519,0.0,4.83426,8.61464975191
 04/10  04:00:00,118.886889622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  05:00:00,118.850156472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  06:00:00,839.454053146,75.5156951212,633.455282357,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 04/10  07:00:00,1005.13573565,74.8758593093,637.762096099,0.0,220.879908,53.238744,22.2917689805,0.0,4.83426,17.4575089805
 04/10  08:00:00,1098.44872894,83.8129189539,632.052764664,0.0,220.879908,145.652643033,62.5716763422,0.0,36.25695,26.3147263422
 04/10  09:00:00,1093.77793108,85.1143415665,625.783605501,0.0,220.879908,145.652643033,62.7825852223,0.0,36.25695,26.5256352223
 04/10  10:00:00,1106.08821172,87.1174664754,630.055234672,0.0,220.879908,151.653867033,83.7370146894,0.0,48.3426,35.3944146894
 04/10  11:00:00,1126.79008951,88.7899946941,648.421042271,0.0,220.879908,151.653867033,83.8334940095,0.0,48.3426,35.4908940095
 04/10  12:00:00,1132.95783215,90.1724844308,654.244053319,0.0,220.879908,151.653867033,83.912680353,0.0,48.3426,35.570080353
 04/10  13:00:00,1135.21575417,92.1026910688,660.603068627,0.0,220.879908,145.652643033,59.8032988883,0.0122229112013,24.1713,35.6197759771
 04/10  14:00:00,1160.11238948,93.7907514859,683.868168114,0.0,220.879908,145.652643033,59.5456243992,0.0,24.1713,35.3743243992
 04/10  15:00:00,1190.21031809,94.7105350782,721.057841196,0.0,220.879908,137.835547516,32.3917885198,0.0,4.83426,27.5575285198
 04/10  16:00:00,1226.72950798,89.2113181521,768.786084655,0.0,220.879908,133.019064,30.2693638178,0.0121069402204,4.83426,25.4229968776
 04/10  17:00:00,1124.77902195,82.6611132878,754.186734738,0.0,220.879908,53.238744,31.238918736,0.0,4.83426,26.404658736
 04/10  18:00:00,1120.87368671,80.6572971609,752.999936458,0.0,220.879908,53.238744,40.1283779952,0.0,4.83426,35.2941179952
 04/10  19:00:00,1116.93194326,79.0141840039,744.882286332,0.0,220.879908,53.238744,13.501727415,0.0,4.83426,8.66746741505
 04/10  20:00:00,1112.11522983,77.7671239121,729.902644238,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 04/10  21:00:00,118.675059519,0.0,0.0,0.0,43.513341876,52.539744,13.4924700029,0.0,4.83426,8.6582100029
 04/10  22:00:00,118.291798687,0.0,0.0,0.0,43.513341876,52.539744,13.4673232052,0.0,4.83426,8.63306320515
 04/10  23:00:00,119.129929302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  24:00:00,118.220211267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  01:00:00,118.182523939,0.0,0.0,0.0,43.513341876,52.539744,13.4488720112,0.0,4.83426,8.61461201118
 04/11  02:00:00,118.164680768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  03:00:00,118.146946398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  04:00:00,120.530509831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  05:00:00,120.130063561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  06:00:00,410.709732773,73.3906095719,214.108885376,0.0,43.513341876,53.238744,144.608363572,131.160617314,4.83426,8.61348625739
 04/11  07:00:00,463.119927773,73.0911752105,104.864543786,0.0,220.879908,53.238744,155.417882622,133.127960678,4.83426,17.4556619445
 04/11  08:00:00,569.650925627,76.2539036987,118.532394981,0.0,220.879908,145.652643033,103.402107423,49.596388076,36.25695,17.5487693469
 04/11  09:00:00,592.354564662,77.3520178422,140.095073969,0.0,220.879908,145.652643033,120.614621559,49.0013214467,36.25695,35.3563501125
 04/11  10:00:00,606.556024953,78.0916356484,147.52046619,0.0,220.879908,151.653867033,127.03270376,52.1402100707,48.3426,26.5498936893
 04/11  11:00:00,607.362570035,78.7815876787,146.715699401,0.0,220.879908,151.653867033,133.92553975,50.0936454813,48.3426,35.4892942688
 04/11  12:00:00,600.238003513,79.0379747635,140.223929587,0.0,220.879908,151.653867033,141.903381222,57.9957715427,48.3426,35.5650096791
 04/11  13:00:00,591.059369025,79.9818440821,136.150058778,0.0,220.879908,145.652643033,140.336943469,71.6534907554,24.1713,44.5121527133
 04/11  14:00:00,592.046196964,80.8929218688,136.336573601,0.0,220.879908,145.652643033,129.300620003,78.5983067856,24.1713,26.5310132172
 04/11  15:00:00,572.894553293,80.2394800062,125.84155652,0.0,220.879908,137.835547516,113.019418418,72.7708977284,4.83426,35.4142606891
 04/11  16:00:00,537.288754368,76.6365090624,99.0226450722,0.0,220.879908,133.019064,52.1731839511,20.9414642778,4.83426,26.3974596733
 04/11  17:00:00,421.058003818,74.2845085648,65.0250329988,0.0,220.879908,53.238744,86.5721995799,55.3409830878,4.83426,26.3969564921
 04/11  18:00:00,401.111369551,73.7610326482,45.7279611025,0.0,220.879908,53.238744,101.570306769,70.2629162752,4.83426,26.4731304938
 04/11  19:00:00,396.991751595,73.444232314,36.0837563096,0.0,220.879908,53.238744,92.1919935396,78.6909880508,4.83426,8.66674548889
 04/11  20:00:00,401.957204366,73.2939369544,29.3387865846,0.0,220.879908,53.238744,106.420657535,92.9273121786,4.83426,8.65908535688
 04/11  21:00:00,117.842126397,0.0,0.0,0.0,43.513341876,52.539744,13.4932845103,0.0,4.83426,8.65902451033
 04/11  22:00:00,117.908937951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  23:00:00,118.847374282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  24:00:00,117.933067377,0.0,0.0,0.0,43.513341876,52.539744,13.4487345777,0.0,4.83426,8.61447457773
 04/12  01:00:00,117.920118596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  02:00:00,117.908077757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  03:00:00,117.89614052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  04:00:00,118.326586641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  05:00:00,118.293277878,0.0,0.0,0.0,43.513341876,52.539744,13.4487875519,0.0,4.83426,8.61452755187
 04/12  06:00:00,191.988891122,73.0857684375,0.00453533921283,0.0,43.513341876,53.238744,508.917610281,504.063350281,4.83426,0.02
 04/12  07:00:00,354.717963007,73.0857684375,0.0,0.0,220.879908,53.238744,463.722257848,441.434688024,4.83426,17.4533098243
 04/12  08:00:00,444.799523729,73.6783605254,0.0028611968946,0.0,220.879908,145.652643033,367.083697353,313.280363685,36.25695,17.5463836682
 04/12  09:00:00,445.226228338,74.0473167255,0.0034509890253,0.0,220.879908,145.652643033,362.696610988,291.085783502,36.25695,35.353877486
 04/12  10:00:00,451.703310893,74.5106220007,0.00272976575023,0.0,220.879908,151.653867033,329.159205968,254.269987185,48.3426,26.5466187836
 04/12  11:00:00,460.715472218,74.9814059983,6.74597672589,0.0,220.879908,151.653867033,270.389872104,186.559422695,48.3426,35.4878494094
 04/12  12:00:00,472.769432928,75.3489972389,17.0721767007,0.0,220.879908,151.653867033,245.344981806,161.437577107,48.3426,35.5648046988
 04/12  13:00:00,487.44823927,76.2653577591,36.2921448668,0.0,220.879908,145.652643033,218.797731056,150.120386945,24.1713,44.5060441102
 04/12  14:00:00,542.221417836,77.1370301336,89.6338533164,0.0,220.879908,145.652643033,156.724730125,106.023170863,24.1713,26.5302592616
 04/12  15:00:00,627.848363994,77.8543851769,181.928875545,0.0,220.879908,137.835547516,95.0415394043,54.7948346948,4.83426,35.4124447095
 04/12  16:00:00,643.868166004,75.2757406748,205.593590785,0.0,220.879908,133.019064,44.6490547497,13.4167637308,4.83426,26.3980310189
 04/12  17:00:00,547.335806644,73.7579128439,190.532918255,0.0,220.879908,53.238744,50.1026806954,18.8719238729,4.83426,26.3964968225
 04/12  18:00:00,548.386778879,73.5179042456,191.784079201,0.0,220.879908,53.238744,52.0816766742,20.7754579185,4.83426,26.4719587557
 04/12  19:00:00,544.774994345,73.3175217589,182.059183062,0.0,220.879908,53.238744,43.1657030607,29.6644664062,4.83426,8.66697665444
 04/12  20:00:00,517.384994988,73.1876606397,143.190832239,0.0,220.879908,53.238744,69.7641939716,56.2726383631,4.83426,8.65729560857
 04/12  21:00:00,118.230076836,0.0,0.0,0.0,43.513341876,52.539744,13.4935149442,0.0,4.83426,8.65925494423
 04/12  22:00:00,117.938515539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  23:00:00,118.846578671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  24:00:00,117.925150153,0.0,0.0,0.0,43.513341876,52.539744,13.448616016,0.0,4.83426,8.61435601596
 04/13  01:00:00,117.901491324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  02:00:00,117.88507781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  03:00:00,117.868460384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  04:00:00,118.296499082,0.0,0.0,0.0,43.513341876,52.539744,13.4486487994,0.0,4.83426,8.61438879943
 04/13  05:00:00,118.269463541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  06:00:00,192.011714621,73.0857684375,0.00418992614397,0.0,43.513341876,53.238744,539.140886703,534.286626703,4.83426,0.02
 04/13  07:00:00,365.531422997,73.0857684375,10.4094059297,0.0,220.879908,53.238744,419.532890211,397.245762317,4.83426,17.4528678943
 04/13  08:00:00,516.60278928,73.5949234455,68.6378988286,0.0,220.879908,145.652643033,247.366903197,193.564449328,36.25695,17.5455038694
 04/13  09:00:00,628.644528754,74.2148825144,178.589940633,0.0,220.879908,145.652643033,182.906025305,111.298305396,36.25695,35.3507699085
 04/13  10:00:00,812.478691813,75.0972295188,354.350422002,0.0,220.879908,151.653867033,91.0635991665,16.1759699576,48.3426,26.5450292089
 04/13  11:00:00,1028.68913097,76.394582138,567.390920344,0.0,220.879908,151.653867033,83.842089131,0.0125739563664,48.3426,35.4869151747
 04/13  12:00:00,1103.87302046,78.6760094884,640.398782121,0.0,220.879908,151.653867033,83.9028065386,0.0,48.3426,35.5602065386
 04/13  13:00:00,1116.43681796,81.150581895,656.08121807,0.0,220.879908,145.652643033,68.6823034386,0.0121370154651,24.1713,44.4988664231
 04/13  14:00:00,1129.73676881,83.6479279651,666.569511896,0.0,220.879908,145.652643033,50.6980663825,0.0,24.1713,26.5267663825
 04/13  15:00:00,1147.84000087,86.7794466446,689.012398237,0.0,220.879908,137.835547516,40.2409264821,0.0,4.83426,35.4066664821
 04/13  16:00:00,1175.17873955,81.8899028392,726.755095468,0.0,220.879908,133.019064,31.2409352357,0.012772441714,4.83426,26.393902794
 04/13  17:00:00,1067.46238385,78.005623999,703.743442359,0.0,220.879908,53.238744,31.2259848575,0.0,4.83426,26.3917248575
 04/13  18:00:00,1051.06745798,76.6445483046,689.431524634,0.0,220.879908,53.238744,31.3011235272,0.0,4.83426,26.4668635272
 04/13  19:00:00,938.419904055,75.4276720616,575.026143794,0.0,220.879908,53.238744,13.500335126,0.0,4.83426,8.66607512596
 04/13  20:00:00,804.786380382,74.5931882264,427.803517382,0.0,220.879908,53.238744,13.4926779031,0.0,4.83426,8.65841790309
 04/13  21:00:00,118.38166092,0.0,0.0,0.0,43.513341876,52.539744,13.4925696625,0.0,4.83426,8.65830966246
 04/13  22:00:00,118.054231997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  23:00:00,118.949295297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  24:00:00,118.038069731,0.0,0.0,0.0,43.513341876,52.539744,13.4485449216,0.0,4.83426,8.61428492164
 04/14  01:00:00,118.020992425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  02:00:00,118.014572697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  03:00:00,118.008691225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  04:00:00,120.287271742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  05:00:00,119.925389243,0.0,0.0,0.0,43.513341876,52.539744,13.4485524107,0.0,4.83426,8.61429241071
 04/14  06:00:00,314.125520446,73.0857684375,118.149353379,0.0,43.513341876,53.238744,292.784047255,287.929787255,4.83426,0.02
 04/14  07:00:00,468.067309838,73.0857684375,109.698352518,0.0,220.879908,53.238744,224.1142291,201.827654408,4.83426,17.452314692
 04/14  08:00:00,758.824870411,74.2944565558,308.168653521,0.0,220.879908,145.652643033,70.5310809286,16.7283296147,36.25695,17.5458013139
 04/14  09:00:00,1011.87025897,75.422730037,558.327826738,0.0,220.879908,145.652643033,71.6037434806,0.0,36.25695,35.3467934806
 04/14  10:00:00,1065.70027378,76.5664364615,603.883266351,0.0,220.879908,151.653867033,74.8802750024,0.0,48.3426,26.5376750024
 04/14  11:00:00,1110.94662287,78.5358627283,645.733167636,0.0,220.879908,151.653867033,83.8171677607,0.0,48.3426,35.4745677607
 04/14  12:00:00,1152.8318803,81.4293490622,685.230876814,0.0,220.879908,151.653867033,83.8924276079,0.0,48.3426,35.5498276079
 04/14  13:00:00,1156.60359295,84.1139301728,692.117031525,0.0,220.879908,145.652643033,64.9547729542,0.0123025816113,24.1713,40.7711703725
 04/14  14:00:00,1159.45148465,86.1857164461,692.724388329,0.0,220.879908,145.652643033,54.3883830391,0.0,24.1713,30.2170830391
 04/14  15:00:00,1168.56770075,88.8662505348,706.763319795,0.0,220.879908,137.835547516,40.2427917712,0.00731728937836,4.83426,35.4012144818
 04/14  16:00:00,1194.12535175,83.7715323387,742.75646894,0.0,220.879908,133.019064,25.7079078513,0.0125184780452,4.83426,20.8611293733
 04/14  17:00:00,1085.54982265,79.3394556707,719.193097128,0.0,220.879908,53.238744,27.9644655838,0.0,4.83426,23.1302055838
 04/14  18:00:00,1071.32515834,78.0640602126,706.664504967,0.0,220.879908,53.238744,40.1119722469,0.0,4.83426,35.2777122469
 04/14  19:00:00,1052.96379999,76.4114531036,687.310099684,0.0,220.879908,53.238744,13.5003678221,0.0,4.83426,8.66610782213
 04/14  20:00:00,1042.67639263,75.2888183153,663.491099224,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 04/14  21:00:00,118.17080926,0.0,0.0,0.0,43.513341876,52.539744,13.4931361225,0.0,4.83426,8.65887612251
 04/14  22:00:00,118.196545523,0.0,0.0,0.0,43.513341876,52.539744,13.4668242515,0.0,4.83426,8.63256425153
 04/14  23:00:00,119.088281747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  24:00:00,118.205930903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  01:00:00,118.189659419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  02:00:00,118.17273605,0.0,0.0,0.0,43.513341876,52.539744,13.4433648088,0.0,4.83426,8.60910480884
 04/15  03:00:00,118.156266356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  04:00:00,118.652527573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  05:00:00,118.621460352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  06:00:00,118.636400771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  07:00:00,103.580623781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  08:00:00,100.646569801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  09:00:00,100.734666529,0.0,0.0,0.0,43.513341876,52.539744,13.4486209966,0.0,4.83426,8.61436099657
 04/15  10:00:00,100.79308605,0.0,0.0,0.0,43.513341876,52.539744,13.5208049634,0.0,4.83426,8.68654496345
 04/15  11:00:00,101.614927968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  12:00:00,419.872202443,2.6758887874,312.933980094,0.0,43.513341876,52.539744,13.4734678266,0.0,4.83426,8.63920782656
 04/15  13:00:00,460.324695558,7.33885761699,348.407922587,0.0,43.513341876,52.539744,13.4686424458,0.0,4.83426,8.63438244579
 04/15  14:00:00,487.514479494,8.20326884757,374.610764016,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  15:00:00,579.617555601,8.583664011,465.426486779,0.0,43.513341876,52.539744,12.7075038314,0.0,4.83426,7.87324383144
 04/15  16:00:00,585.888589335,8.7197628315,471.635244457,0.0,43.513341876,52.539744,5.61252012234,0.0,4.83426,0.778260122339
 04/15  17:00:00,532.508585496,7.95247152501,419.4812127,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  18:00:00,459.819817134,3.84114173059,351.546447507,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  19:00:00,427.701146375,3.54725586909,316.492564808,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  20:00:00,157.278611015,0.468765618054,37.4151108688,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  21:00:00,118.64178822,0.0,0.0,0.0,43.513341876,52.539744,22.3206081601,0.0,4.83426,17.4863481601
 04/15  22:00:00,118.208169421,0.0,0.0,0.0,43.513341876,52.539744,13.4433193257,0.0,4.83426,8.60905932573
 04/15  23:00:00,119.020278055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  24:00:00,118.167176467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  01:00:00,118.146870227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  02:00:00,118.126081903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  03:00:00,118.105704846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  04:00:00,118.586648959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  05:00:00,118.55179693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  06:00:00,118.564622926,0.0,0.0,0.0,43.513341876,52.539744,13.4433555056,0.0,4.83426,8.60909550564
 04/16  07:00:00,100.539070369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  08:00:00,100.623911517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  09:00:00,100.732748376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  10:00:00,100.783714629,0.0,0.0,0.0,43.513341876,52.539744,13.520066409,0.0,4.83426,8.68580640898
 04/16  11:00:00,101.602735859,0.0,0.0,0.0,43.513341876,52.539744,13.4731926768,0.0,4.83426,8.63893267681
 04/16  12:00:00,315.165078467,1.86277346901,209.916085283,0.0,43.513341876,52.539744,13.4719504098,0.0,4.83426,8.63769040975
 04/16  13:00:00,463.350541676,3.33187680668,354.920789858,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  14:00:00,509.488764373,3.56317159739,400.879376582,0.0,43.513341876,52.539744,13.4684997699,0.0,4.83426,8.63423976985
 04/16  15:00:00,600.040324913,9.1802743517,485.042404442,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  16:00:00,524.531845811,8.03397921078,411.581850605,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  17:00:00,576.602459632,4.65481897704,466.382732298,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  18:00:00,435.569223025,3.33431523226,328.095448166,0.0,43.513341876,52.539744,13.4434165178,0.0,4.83426,8.60915651779
 04/16  19:00:00,314.772345792,2.07017041714,206.296855835,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  20:00:00,224.072044729,1.08050701715,102.831217773,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  21:00:00,118.711940684,0.0,0.0,0.0,43.513341876,52.539744,22.3188565185,0.0,4.83426,17.4845965185
