Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/16  22:00:00,118.286958842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  23:00:00,119.104029671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  24:00:00,118.283968941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  01:00:00,118.288172021,0.0,0.0,0.0,43.513341876,52.539744,13.4485320661,0.0,4.83426,8.61427206613
 04/17  02:00:00,118.294302787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  03:00:00,118.299670569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  04:00:00,118.851908775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  05:00:00,118.815940184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  06:00:00,823.576228722,74.6472271028,618.482695243,0.0,43.513341876,53.238744,13.4484912662,0.0,4.83426,8.61423126623
 04/17  07:00:00,1007.9829526,73.8530332461,644.492336158,0.0,220.879908,53.238744,22.2822027839,0.0,4.83426,17.4479427839
 04/17  08:00:00,1125.63446492,81.9730638427,660.927062793,0.0,220.879908,145.652643033,53.7960784494,0.0,36.25695,17.5391284494
 04/17  09:00:00,1142.33161041,84.5376638634,674.513698493,0.0,220.879908,145.652643033,62.7616809326,0.0,36.25695,26.5047309326
 04/17  10:00:00,1168.2303804,86.5650104563,692.081320668,0.0,220.879908,151.653867033,83.7107729171,0.0,48.3426,35.3681729171
 04/17  11:00:00,1199.29210848,88.9628752741,719.646051931,0.0,220.879908,151.653867033,83.8017604799,0.0,48.3426,35.4591604799
 04/17  12:00:00,1215.02097148,91.9010816585,732.984491351,0.0,220.879908,151.653867033,83.8837348647,0.0,48.3426,35.5411348647
 04/17  13:00:00,1216.10950266,93.7652443601,737.896596182,0.0,220.879908,145.652643033,59.7706064109,0.0187812499206,24.1713,35.5805251609
 04/17  14:00:00,1232.09479798,94.9297797005,752.459226734,0.0,220.879908,145.652643033,50.6837885095,0.0,24.1713,26.5124885095
 04/17  15:00:00,1243.97362252,96.7586775924,770.046948154,0.0,220.879908,137.835547516,40.2253823473,0.0,4.83426,35.3911223473
 04/17  16:00:00,1256.26985147,92.5755944631,791.710159732,0.0,220.879908,133.019064,31.232840568,0.0124526348245,4.83426,26.3861279332
 04/17  17:00:00,1159.40388955,85.823332512,782.098845388,0.0,220.879908,53.238744,31.2181017029,0.0,4.83426,26.3838417029
 04/17  18:00:00,1144.57728096,83.418487657,770.211865353,0.0,220.879908,53.238744,31.291228178,0.0,4.83426,26.456968178
 04/17  19:00:00,1127.75256454,80.8390250396,752.861585403,0.0,220.879908,53.238744,13.4997937892,0.0,4.83426,8.66553378917
 04/17  20:00:00,1119.29404114,78.593662739,732.282740227,0.0,220.879908,53.238744,13.4921733879,0.0,4.83426,8.65791338791
 04/17  21:00:00,195.195523687,0.371772260833,75.5878827499,0.0,43.513341876,52.539744,13.4924313082,0.0,4.83426,8.65817130822
 04/17  22:00:00,239.135482094,0.738434269515,119.135124623,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  23:00:00,119.205805051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  24:00:00,118.331521773,0.0,0.0,0.0,43.513341876,52.539744,13.4485213401,0.0,4.83426,8.61426134005
 04/18  01:00:00,118.327170297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  02:00:00,118.33977623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  03:00:00,118.352479033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  04:00:00,121.101778519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  05:00:00,120.707848019,0.0,0.0,0.0,43.513341876,52.539744,13.4484382973,0.0,4.83426,8.61417829734
 04/18  06:00:00,852.298534348,74.9901138766,645.311956151,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 04/18  07:00:00,1021.61367456,74.2074746682,657.380024481,0.0,220.879908,53.238744,22.2815704668,0.0,4.83426,17.4473104668
 04/18  08:00:00,1114.7853728,82.684665657,649.539553435,0.0,220.879908,145.652643033,53.7964569445,0.0,36.25695,17.5395069445
 04/18  09:00:00,1111.26987245,84.7511524089,643.945676557,0.0,220.879908,145.652643033,71.5846109877,0.0,36.25695,35.3276609877
 04/18  10:00:00,1148.2389632,87.5410677453,671.703865966,0.0,220.879908,151.653867033,74.8686362186,0.0,48.3426,26.5260362186
 04/18  11:00:00,1204.02320135,90.6632661792,722.829732613,0.0,220.879908,151.653867033,83.8014020907,0.0,48.3426,35.4588020907
 04/18  12:00:00,1239.66010754,94.1345253935,755.215261507,0.0,220.879908,151.653867033,83.8750176695,0.0,48.3426,35.5324176695
 04/18  13:00:00,1250.91181498,96.7840175005,769.304774332,0.0,220.879908,145.652643033,59.7531871096,0.0,24.1713,35.5818871096
 04/18  14:00:00,1267.267151,100.142078894,781.977250503,0.0,220.879908,145.652643033,59.5114953934,0.0,24.1713,35.3401953934
 04/18  15:00:00,1275.07287142,103.496997223,794.205266713,0.0,220.879908,137.835547516,31.3782148765,0.0,4.83426,26.5439548765
 04/18  16:00:00,1267.53146831,100.587947818,794.41489149,0.0,220.879908,133.019064,31.225018649,0.0125962705887,4.83426,26.3781623784
 04/18  17:00:00,1175.27342238,92.8562984058,790.246438689,0.0,220.879908,53.238744,31.2170959395,0.0,4.83426,26.3828359395
 04/18  18:00:00,1159.32498373,89.088894218,778.718560181,0.0,220.879908,53.238744,31.2894546817,0.0,4.83426,26.4551946817
 04/18  19:00:00,1139.73029944,84.7086540076,761.481681762,0.0,220.879908,53.238744,13.4998733633,0.0,4.83426,8.6656133633
 04/18  20:00:00,1115.48245574,81.0026851456,727.040806616,0.0,220.879908,53.238744,13.4901106348,0.0,4.83426,8.65585063484
 04/18  21:00:00,323.363206963,1.19144905833,202.423661499,0.0,43.513341876,52.539744,13.4923140103,0.0,4.83426,8.6580540103
 04/18  22:00:00,261.208731278,1.11113512307,140.454226292,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  23:00:00,200.721974352,0.738434269515,79.9632126594,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  24:00:00,232.600064975,1.11063530665,111.898090426,0.0,43.513341876,52.539744,13.4485084366,0.0,4.83426,8.61424843661
 04/19  01:00:00,118.246302555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  02:00:00,118.234522949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  03:00:00,118.222777957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  04:00:00,118.740622402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  05:00:00,118.724241157,0.0,0.0,0.0,43.513341876,52.539744,13.4483992773,0.0,4.83426,8.61413927734
 04/19  06:00:00,803.058272697,73.9371320964,600.506089249,0.0,43.513341876,53.238744,4.87250275397,0.0182427539745,4.83426,0.02
 04/19  07:00:00,961.243564428,73.3205348445,599.769193538,0.0,220.879908,53.238744,22.2810351584,0.0,4.83426,17.4467751584
 04/19  08:00:00,1040.50590077,79.2628476177,580.235042473,0.0,220.879908,145.652643033,53.7952464207,0.0,36.25695,17.5382964207
 04/19  09:00:00,1041.56758758,81.0030476509,579.231827927,0.0,220.879908,145.652643033,71.5811428848,0.0,36.25695,35.3241928848
 04/19  10:00:00,1091.27323153,83.7800376964,619.693747701,0.0,220.879908,151.653867033,74.865378774,0.0,48.3426,26.522778774
 04/19  11:00:00,1166.51298858,87.0825304731,690.361199913,0.0,220.879908,151.653867033,83.7962172224,0.0,48.3426,35.4536172224
 04/19  12:00:00,1219.5747524,90.3537290537,740.993467404,0.0,220.879908,151.653867033,83.8691354523,0.0,48.3426,35.5265354523
 04/19  13:00:00,1236.18539759,93.4687408291,761.139752007,0.0,220.879908,145.652643033,59.7621777202,0.018514478251,24.1713,35.5723632419
 04/19  14:00:00,1253.4180069,96.3274744034,776.39631901,0.0,220.879908,145.652643033,55.2295061667,0.0,24.1713,31.0582061667
 04/19  15:00:00,1276.04998249,99.0732034083,805.049175467,0.0,220.879908,137.835547516,35.6747974882,0.0185752656154,4.83426,30.8219622226
 04/19  16:00:00,1291.01301414,95.1457689096,828.949970386,0.0,220.879908,133.019064,31.2265523285,0.0119368792854,4.83426,26.3803554492
 04/19  17:00:00,1190.16578174,88.3832197324,813.993861494,0.0,220.879908,53.238744,31.211782278,0.0,4.83426,26.377522278
 04/19  18:00:00,1182.00535953,85.8162083726,808.047603742,0.0,220.879908,53.238744,31.2837681753,0.0,4.83426,26.4495081753
 04/19  19:00:00,1169.63897646,82.453793681,796.862416991,0.0,220.879908,53.238744,13.4988017985,0.0,4.83426,8.66454179853
 04/19  20:00:00,1143.48424992,79.4926486487,760.309094307,0.0,220.879908,53.238744,13.4911730549,0.0,4.83426,8.65691305494
 04/19  21:00:00,245.052028059,0.986176658468,124.481773943,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  22:00:00,237.043970551,1.11140290777,116.526848958,0.0,43.513341876,52.539744,13.466177512,0.0,4.83426,8.63191751196
 04/19  23:00:00,119.190921992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  24:00:00,118.282339578,0.0,0.0,0.0,43.513341876,52.539744,13.4482502884,0.0,4.83426,8.61399028841
 04/20  01:00:00,118.260681317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  02:00:00,118.24789993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  03:00:00,118.235795776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  04:00:00,118.740119972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  05:00:00,118.695998673,0.0,0.0,0.0,43.513341876,52.539744,13.4483620241,0.0,4.83426,8.61410202407
 04/20  06:00:00,505.325679137,73.8939834896,307.836873986,0.0,43.513341876,53.238744,4.88304534854,0.0287853485355,4.83426,0.02
 04/20  07:00:00,614.823887032,73.2108810704,258.196185466,0.0,220.879908,53.238744,22.279953108,0.0,4.83426,17.445693108
 04/20  08:00:00,845.234029263,78.7419353986,390.267957523,0.0,220.879908,145.652643033,53.7924478366,0.0,36.25695,17.5354978366
 04/20  09:00:00,954.596400542,80.2680832568,497.877367645,0.0,220.879908,145.652643033,62.7531332658,0.0,36.25695,26.4961832658
 04/20  10:00:00,1044.83099112,81.9111808833,580.272126404,0.0,220.879908,151.653867033,83.6976837851,0.0,48.3426,35.3550837851
 04/20  11:00:00,1124.97561274,83.6751216358,657.720853234,0.0,220.879908,151.653867033,83.7909406079,0.0,48.3426,35.4483406079
 04/20  12:00:00,1139.17548205,85.3861725011,671.046431913,0.0,220.879908,151.653867033,83.8676203861,0.0,48.3426,35.5250203861
 04/20  13:00:00,1130.02961351,86.6602682354,666.453680896,0.0,220.879908,145.652643033,59.7546555389,0.0125809254651,24.1713,35.5707746134
 04/20  14:00:00,1130.46951427,87.3725403499,665.828288658,0.0,220.879908,145.652643033,50.6745094488,0.0,24.1713,26.5032094488
 04/20  15:00:00,1132.43613199,87.4591329197,675.250941507,0.0,220.879908,137.835547516,40.2290038983,0.0198796179095,4.83426,35.3748642804
 04/20  16:00:00,1153.94150388,80.9663837838,708.61761116,0.0,220.879908,133.019064,31.2191658128,0.0121598070849,4.83426,26.3727460057
 04/20  17:00:00,962.212370947,77.2369895201,600.76332369,0.0,220.879908,53.238744,22.4202873323,0.0,4.83426,17.5860273323
 04/20  18:00:00,874.965165689,76.4903257609,514.42095597,0.0,220.879908,53.238744,40.0849597529,0.0,4.83426,35.2506997529
 04/20  19:00:00,788.955554259,75.629403125,426.045407745,0.0,220.879908,53.238744,13.4985587223,0.0,4.83426,8.66429872231
 04/20  20:00:00,698.264506042,74.8828781287,321.550716437,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 04/20  21:00:00,118.398424253,0.0,0.0,0.0,43.513341876,52.539744,13.4916862902,0.0,4.83426,8.65742629023
 04/20  22:00:00,118.078891983,0.0,0.0,0.0,43.513341876,52.539744,13.4660128523,0.0,4.83426,8.63175285229
 04/20  23:00:00,118.988312977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  24:00:00,118.073069347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  01:00:00,118.049359241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  02:00:00,118.031069932,0.0,0.0,0.0,43.513341876,52.539744,13.4481538181,0.0,4.83426,8.61389381814
 04/21  03:00:00,118.012593823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  04:00:00,120.26509201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  05:00:00,119.920167246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  06:00:00,279.94508691,73.0857684375,84.4346986842,0.0,43.513341876,53.238744,301.009082885,296.154822885,4.83426,0.02
 04/21  07:00:00,452.624116503,73.0857684375,97.4070183134,0.0,220.879908,53.238744,183.595981127,161.316444342,4.83426,17.4452767849
 04/21  08:00:00,788.163519368,74.8331224815,336.840831598,0.0,220.879908,145.652643033,62.554179707,0.005486744683,36.25695,26.2917429623
 04/21  09:00:00,1070.09258557,76.4498952264,615.403297775,0.0,220.879908,145.652643033,62.7513913222,0.0,36.25695,26.4944413222
 04/21  10:00:00,1130.97851814,78.2287051748,667.721771675,0.0,220.879908,151.653867033,83.6931467786,0.0,48.3426,35.3505467786
 04/21  11:00:00,1157.83944305,80.5025789223,691.146457458,0.0,220.879908,151.653867033,74.931408918,0.0,48.3426,26.588808918
 04/21  12:00:00,1172.67874032,83.0129254119,704.085701003,0.0,220.879908,151.653867033,83.8608432446,0.0,48.3426,35.5182432446
 04/21  13:00:00,1163.91565091,85.3332340296,698.796694143,0.0,220.879908,145.652643033,59.7466549407,0.012845490029,24.1713,35.5625094506
 04/21  14:00:00,1162.56816371,87.5474402746,695.126647292,0.0,220.879908,145.652643033,59.4985200894,0.0,24.1713,35.3272200894
 04/21  15:00:00,1166.38239961,89.7214869923,704.441509294,0.0,220.879908,137.835547516,31.3741800897,0.00760860806357,4.83426,26.5323114817
 04/21  16:00:00,1193.45016494,84.2781758478,742.125974359,0.0,220.879908,133.019064,31.2170455841,0.0121152949777,4.83426,26.3706702891
 04/21  17:00:00,1095.93596324,79.703465221,729.401020472,0.0,220.879908,53.238744,31.2018967766,0.0,4.83426,26.3676367766
 04/21  18:00:00,1091.87161739,78.395240274,726.713345386,0.0,220.879908,53.238744,31.2711803556,0.0,4.83426,26.4369203556
 04/21  19:00:00,1083.9039146,76.9612407129,717.237914865,0.0,220.879908,53.238744,13.4987104229,0.0,4.83426,8.66445042294
 04/21  20:00:00,1080.84597885,76.0429739105,700.182364297,0.0,220.879908,53.238744,13.4912445109,0.0,4.83426,8.65698451093
 04/21  21:00:00,118.263247002,0.0,0.0,0.0,43.513341876,52.539744,13.4909493032,0.0,4.83426,8.65668930316
 04/21  22:00:00,118.299467982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  23:00:00,119.185340903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  24:00:00,118.311729455,0.0,0.0,0.0,43.513341876,52.539744,13.4482977406,0.0,4.83426,8.61403774064
 04/22  01:00:00,118.310382575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  02:00:00,118.315665817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  03:00:00,118.323039023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  04:00:00,118.875005779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  05:00:00,118.836483104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  06:00:00,118.836485735,0.0,0.0,0.0,43.513341876,52.539744,13.4431556159,0.0,4.83426,8.60889561592
 04/22  07:00:00,100.758268644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  08:00:00,100.783484084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  09:00:00,100.838835579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  10:00:00,100.83952086,0.0,0.0,0.0,43.513341876,52.539744,13.5179423414,0.0,4.83426,8.68368234141
 04/22  11:00:00,212.249283478,0.654577432243,108.856436111,0.0,43.513341876,52.539744,13.4726825061,0.0,4.83426,8.63842250612
 04/22  12:00:00,489.063667002,2.56800776047,381.77295821,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  13:00:00,457.707008909,2.66667545746,350.483516133,0.0,43.513341876,52.539744,13.4677045753,0.0,4.83426,8.63344457526
 04/22  14:00:00,487.047061794,3.35103491344,378.544622982,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  15:00:00,510.972301456,3.74268180225,401.728339521,0.0,43.513341876,52.539744,13.4677013032,0.0,4.83426,8.63344130319
 04/22  16:00:00,484.025877125,3.3195465187,376.044563176,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  17:00:00,405.141095324,2.60017661222,298.776498536,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  18:00:00,422.277784929,2.84525168962,315.448775072,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  19:00:00,264.656111901,1.43268803552,157.349479879,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  20:00:00,118.975781284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  21:00:00,118.618426949,0.0,0.0,0.0,43.513341876,52.539744,31.0404434953,0.0,4.83426,26.2061834953
 04/22  22:00:00,118.187828547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  23:00:00,119.014142259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  24:00:00,118.167472187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  01:00:00,118.1523016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  02:00:00,118.131025921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  03:00:00,118.110068144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  04:00:00,118.580997703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  05:00:00,118.532298095,0.0,0.0,0.0,43.513341876,52.539744,13.4432159499,0.0,4.83426,8.60895594987
 04/23  06:00:00,118.53224119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  07:00:00,100.495660698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  08:00:00,100.561014623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  09:00:00,100.65359341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  10:00:00,100.697955459,0.0,0.0,0.0,43.513341876,52.539744,22.1795773018,0.0,4.83426,17.3453173018
 04/23  11:00:00,101.519313378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  12:00:00,100.739943956,0.0,0.0,0.0,43.513341876,52.539744,13.4721327745,0.0,4.83426,8.63787277449
 04/23  13:00:00,189.376464512,0.606749100671,87.010682089,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  14:00:00,512.610062061,3.06420989544,404.458907455,0.0,43.513341876,52.539744,13.467497327,0.0,4.83426,8.63323732699
 04/23  15:00:00,502.170493284,3.43396898647,393.540442827,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  16:00:00,483.001184093,3.37368588211,374.959701559,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  17:00:00,560.66557379,4.21494583041,451.017214302,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  18:00:00,476.920454237,3.54462852598,368.8748925,0.0,43.513341876,52.539744,13.4432177998,0.0,4.83426,8.60895779979
 04/23  19:00:00,329.370411068,2.23541900939,220.621537435,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  20:00:00,416.701823909,2.98903815319,291.477418619,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  21:00:00,118.664217771,0.0,0.0,0.0,43.513341876,52.539744,22.3089616091,0.0,4.83426,17.4747016091
 04/23  22:00:00,118.219336687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  23:00:00,119.028811927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  24:00:00,118.17931238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  01:00:00,118.174304308,0.0,0.0,0.0,43.513341876,52.539744,13.4481296544,0.0,4.83426,8.61386965439
 04/24  02:00:00,118.177432369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  03:00:00,118.180525667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  04:00:00,118.698664415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  05:00:00,118.663639509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  06:00:00,807.606861277,73.6998445906,606.362444979,0.0,43.513341876,53.238744,13.4680004266,0.0198345163395,4.83426,8.61390591023
 04/24  07:00:00,971.560373242,73.1078011822,611.146319834,0.0,220.879908,53.238744,13.5655566808,0.0,4.83426,8.73129668081
 04/24  08:00:00,1087.1443009,78.5201950758,627.584761138,0.0,220.879908,145.652643033,62.5426180357,0.0,36.25695,26.2856680357
 04/24  09:00:00,1127.40012649,81.0075291978,664.191357311,0.0,220.879908,145.652643033,62.7420432013,0.0,36.25695,26.4850932013
 04/24  10:00:00,1167.66554008,84.0338774175,694.661545556,0.0,220.879908,151.653867033,83.680411492,0.0,48.3426,35.337811492
 04/24  11:00:00,1208.14271099,87.2947808898,730.52234953,0.0,220.879908,151.653867033,74.9200883036,0.0,48.3426,26.5774883036
 04/24  12:00:00,1232.76448728,90.6157194515,752.17146805,0.0,220.879908,151.653867033,83.8438369958,0.0,48.3426,35.5012369958
 04/24  13:00:00,1229.909264,93.5949431916,752.154288645,0.0,220.879908,145.652643033,59.7144466046,0.0,24.1713,35.5431466046
 04/24  14:00:00,1231.49601169,96.421172629,750.866910612,0.0,220.879908,145.652643033,59.4847333064,0.0,24.1713,35.3134333064
 04/24  15:00:00,1233.21110518,99.1899122548,757.581991933,0.0,220.879908,137.835547516,31.3637984272,0.00749197827536,4.83426,26.5220464489
 04/24  16:00:00,1253.76448585,93.6071941169,789.189827557,0.0,220.879908,133.019064,31.2113108526,0.012412507545,4.83426,26.364638345
 04/24  17:00:00,1149.58138706,86.7063349285,772.458298075,0.0,220.879908,53.238744,31.1971297575,0.0,4.83426,26.3628697575
 04/24  18:00:00,1131.69776661,84.115140236,757.595878543,0.0,220.879908,53.238744,31.2661351018,0.0,4.83426,26.4318751018
 04/24  19:00:00,1112.35188548,80.9355292288,738.395107901,0.0,220.879908,53.238744,13.4976147962,0.0,4.83426,8.66335479615
 04/24  20:00:00,1099.9530535,78.7309306944,713.90173431,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 04/24  21:00:00,299.252398531,1.111481987,178.150842726,0.0,43.513341876,52.539744,13.4902064045,0.0,4.83426,8.65594640449
 04/24  22:00:00,118.354588085,0.0,0.0,0.0,43.513341876,52.539744,13.4653565672,0.0,4.83426,8.63109656716
 04/24  23:00:00,264.07248386,1.11037722433,142.436322654,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  24:00:00,118.326557245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  01:00:00,118.305701428,0.0,0.0,0.0,43.513341876,52.539744,13.4480145622,0.0,4.83426,8.6137545622
 04/25  02:00:00,118.282952503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  03:00:00,118.259989924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  04:00:00,120.835737222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  05:00:00,120.463031922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  06:00:00,809.75475294,74.1239469289,606.595149833,0.0,43.513341876,53.238744,13.4643358415,0.0163099735772,4.83426,8.61376586794
 04/25  07:00:00,974.378395211,73.3555493735,613.463770599,0.0,220.879908,53.238744,13.5648400496,0.0,4.83426,8.73058004964
 04/25  08:00:00,1079.13668736,80.1941804292,618.303873749,0.0,220.879908,145.652643033,62.5398077547,0.0,36.25695,26.2828577547
 04/25  09:00:00,1095.25325807,82.464396662,631.646214331,0.0,220.879908,145.652643033,62.7382004054,0.0,36.25695,26.4812504054
 04/25  10:00:00,1133.004524,85.6759855474,659.888381231,0.0,220.879908,151.653867033,74.9286704957,0.0,48.3426,26.5860704957
 04/25  11:00:00,1178.37035631,88.5356968264,701.424892194,0.0,220.879908,151.653867033,83.6885051887,0.0,48.3426,35.3459051887
 04/25  12:00:00,1210.03721073,91.5281080646,730.948412105,0.0,220.879908,151.653867033,83.8430989912,0.0,48.3426,35.5004989912
 04/25  13:00:00,1212.94721769,94.4939978952,736.639791932,0.0,220.879908,145.652643033,59.7358877881,0.0231977114576,24.1713,35.5413900766
 04/25  14:00:00,1219.4151046,97.2991924301,739.912692595,0.0,220.879908,145.652643033,55.4135655519,0.0,24.1713,31.2422655519
 04/25  15:00:00,1232.22978296,99.8120221236,757.583018568,0.0,220.879908,137.835547516,35.4454563191,0.0190737099659,4.83426,30.5921226091
 04/25  16:00:00,1261.13876128,95.8013079346,795.877302758,0.0,220.879908,133.019064,31.2081572267,0.011952514608,4.83426,26.3619447121
 04/25  17:00:00,1162.66801674,88.1311798909,785.826995495,0.0,220.879908,53.238744,28.0165002046,0.0,4.83426,23.1822402046
 04/25  18:00:00,1158.47016275,85.460070575,785.044350556,0.0,220.879908,53.238744,34.442264642,0.0,4.83426,29.608004642
 04/25  19:00:00,1135.40676392,81.9848763936,763.194469143,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 04/25  20:00:00,1107.35499835,79.1536368773,723.530461135,0.0,220.879908,53.238744,13.4906145418,0.0,4.83426,8.65635454181
 04/25  21:00:00,253.768872843,0.98722881875,133.503789962,0.0,43.513341876,52.539744,13.4905866408,0.0,4.83426,8.65632664084
 04/25  22:00:00,241.583057483,1.11055026845,120.995959964,0.0,43.513341876,52.539744,13.4655009551,0.0,4.83426,8.63124095507
 04/25  23:00:00,119.151281374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  24:00:00,118.245960322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  01:00:00,118.211318911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  02:00:00,118.173628289,0.0,0.0,0.0,43.513341876,52.539744,13.4480448595,0.0,4.83426,8.61378485954
 04/26  03:00:00,118.13640344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  04:00:00,118.592700726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  05:00:00,118.540768067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  06:00:00,362.499776572,73.2159284577,169.87680006,0.0,43.513341876,53.238744,147.443654243,142.589394243,4.83426,0.02
 04/26  07:00:00,484.300380672,73.0916750864,128.903241696,0.0,220.879908,53.238744,94.9624840644,72.6909341885,4.83426,17.437289876
 04/26  08:00:00,749.562001477,76.8246179658,296.737924383,0.0,220.879908,145.652643033,62.5411587556,0.00539559804918,36.25695,26.2788131576
 04/26  09:00:00,1012.79910483,78.5959992919,556.91364009,0.0,220.879908,145.652643033,62.7336985425,0.0,36.25695,26.4767485425
 04/26  10:00:00,1130.63688447,80.8230861226,665.832131179,0.0,220.879908,151.653867033,74.8423180165,0.0,48.3426,26.4997180165
 04/26  11:00:00,1154.70760267,83.347776103,686.170304519,0.0,220.879908,151.653867033,83.7652732879,0.0,48.3426,35.4226732879
 04/26  12:00:00,1168.88721367,85.8318726165,698.399508545,0.0,220.879908,151.653867033,83.8328266542,0.0,48.3426,35.4902266542
 04/26  13:00:00,1156.54131613,88.2893458763,689.47161253,0.0,220.879908,145.652643033,59.7175841904,0.0129038445263,24.1713,35.5333803459
 04/26  14:00:00,1149.9197935,90.5265017193,680.647031836,0.0,220.879908,145.652643033,50.6551484643,0.0,24.1713,26.4838484643
 04/26  15:00:00,1147.55420919,92.0884570554,684.597695499,0.0,220.879908,137.835547516,40.20291964,0.0202622531636,4.83426,35.3483973869
 04/26  16:00:00,1170.26823757,85.848308525,719.029697636,0.0,220.879908,133.019064,22.4265778005,0.0119307067182,4.83426,17.5803870938
 04/26  17:00:00,1074.28951029,80.9899932496,708.219040335,0.0,220.879908,53.238744,31.1921751933,0.0,4.83426,26.3579151933
 04/26  18:00:00,1070.36556066,79.7479882428,705.745030752,0.0,220.879908,53.238744,31.2591206799,0.0,4.83426,26.4248606799
 04/26  19:00:00,1037.22722365,77.8901169131,671.232550997,0.0,220.879908,53.238744,13.4971246213,0.0,4.83426,8.66286462126
 04/26  20:00:00,885.21029526,75.9080424666,506.783687464,0.0,220.879908,53.238744,13.4897762257,0.0,4.83426,8.65551622568
 04/26  21:00:00,176.400479163,0.741297489829,56.5040738267,0.0,43.513341876,52.539744,13.4905266277,0.0,4.83426,8.65626662768
 04/26  22:00:00,144.536776459,0.369217134757,25.7106339834,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  23:00:00,119.022119282,0.0,0.0,0.0,43.513341876,52.539744,13.4578791472,0.0,4.83426,8.62361914719
 04/26  24:00:00,118.111420539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  01:00:00,118.096292536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  02:00:00,118.082969017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  03:00:00,118.070085929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  04:00:00,118.521664067,0.0,0.0,0.0,43.513341876,52.539744,13.4480417338,0.0,4.83426,8.61378173384
 04/27  05:00:00,118.463392199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  06:00:00,305.300245083,73.0875813658,113.081512145,0.0,43.513341876,53.238744,266.636946965,261.782686965,4.83426,0.02
 04/27  07:00:00,446.873794071,73.0857684375,91.5508644044,0.0,220.879908,53.238744,178.661144296,156.389167368,4.83426,17.4377169285
 04/27  08:00:00,764.240424323,75.296645726,312.569231606,0.0,220.879908,145.652643033,53.8310612234,0.0482840229848,36.25695,17.5258272004
 04/27  09:00:00,1048.31014051,76.9917234571,593.384194699,0.0,220.879908,145.652643033,62.7348845466,0.0,36.25695,26.4779345466
 04/27  10:00:00,1127.85483662,78.7504055316,664.484122711,0.0,220.879908,151.653867033,83.665682398,0.0,48.3426,35.323082398
 04/27  11:00:00,1164.6165136,81.0314425917,697.920026647,0.0,220.879908,151.653867033,74.9105968107,0.0,48.3426,26.5679968107
 04/27  12:00:00,1189.24825125,83.829256798,720.522239559,0.0,220.879908,151.653867033,83.8342819251,0.0,48.3426,35.4916819251
 04/27  13:00:00,1190.47631685,86.3183005896,725.139438865,0.0,220.879908,145.652643033,59.7161014095,0.0125543209473,24.1713,35.5322470885
 04/27  14:00:00,1194.81850761,88.8126465699,726.789839239,0.0,220.879908,145.652643033,59.4714145857,0.0,24.1713,35.3001145857
 04/27  15:00:00,1203.42087727,91.4173629221,740.393007601,0.0,220.879908,137.835547516,31.3551628857,0.00734922802347,4.83426,26.5135536577
 04/27  16:00:00,1224.50794319,85.7579172101,772.401145937,0.0,220.879908,133.019064,31.2024330574,0.0123049030428,4.83426,26.3558681543
 04/27  17:00:00,1116.02322067,80.9390277937,748.897379211,0.0,220.879908,53.238744,31.188454979,0.0,4.83426,26.354194979
 04/27  18:00:00,1099.45423601,79.6553426482,733.73902326,0.0,220.879908,53.238744,31.2558392016,0.0,4.83426,26.4215792016
 04/27  19:00:00,1083.24993987,77.941652679,715.922872809,0.0,220.879908,53.238744,13.4973606132,0.0,4.83426,8.66310061322
 04/27  20:00:00,1075.54041292,76.2844047343,695.225873643,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 04/27  21:00:00,163.435334717,0.371755269063,44.0661250631,0.0,43.513341876,52.539744,13.4903375496,0.0,4.83426,8.6560775496
 04/27  22:00:00,194.254013425,0.738434269515,74.5169679457,0.0,43.513341876,52.539744,13.4653413077,0.0,4.83426,8.63108130772
 04/27  23:00:00,119.114831107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  24:00:00,118.195892386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  01:00:00,118.171784421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  02:00:00,118.159185922,0.0,0.0,0.0,43.513341876,52.539744,13.4463552248,0.0,4.83426,8.61209522482
 04/28  03:00:00,118.147290663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  04:00:00,120.604520619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  05:00:00,120.258289464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  06:00:00,710.526289183,73.2664998623,513.728527197,0.0,43.513341876,53.238744,6.74246046432,1.88820046432,4.83426,0.02
 04/28  07:00:00,935.316149968,73.0903171822,576.487565167,0.0,220.879908,53.238744,22.2708312983,0.0,4.83426,17.4365712983
 04/28  08:00:00,1081.26956369,77.1799006728,624.585678323,0.0,220.879908,145.652643033,62.537489871,0.00585499218222,36.25695,26.2746848788
 04/28  09:00:00,1121.60016624,79.3275520575,661.740205583,0.0,220.879908,145.652643033,62.7279442402,0.0,36.25695,26.4709942402
 04/28  10:00:00,1155.30480977,81.6358377732,686.650007228,0.0,220.879908,151.653867033,74.8358142791,0.0,48.3426,26.4932142791
 04/28  11:00:00,1184.37555171,84.6611843591,711.63351989,0.0,220.879908,151.653867033,83.7549267172,0.0,48.3426,35.4123267172
 04/28  12:00:00,1202.72962292,87.5987697323,727.718714038,0.0,220.879908,151.653867033,83.8254821441,0.0,48.3426,35.4828821441
 04/28  13:00:00,1192.77212959,89.4859035026,721.708938599,0.0,220.879908,145.652643033,59.7120847987,0.0128933037884,24.1713,35.5278914949
 04/28  14:00:00,1188.9554557,91.4393091741,715.62449664,0.0,220.879908,145.652643033,50.6500958704,0.0,24.1713,26.4787958704
 04/28  15:00:00,1192.48144488,93.2897542033,724.830994964,0.0,220.879908,137.835547516,31.3627484499,0.0199285145305,4.83426,26.5085599353
 04/28  16:00:00,1217.41622015,87.1126263889,761.238128313,0.0,220.879908,133.019064,31.2008299838,0.0122108377092,4.83426,26.3543591461
 04/28  17:00:00,1108.47521483,81.2721404107,738.419776347,0.0,220.879908,53.238744,31.185927726,0.0,4.83426,26.351667726
 04/28  18:00:00,1096.61263062,79.3908949406,728.814617966,0.0,220.879908,53.238744,31.2589347855,0.0,4.83426,26.4246747855
 04/28  19:00:00,1094.96956509,77.9445421545,725.874885224,0.0,220.879908,53.238744,13.4969624679,0.0,4.83426,8.66270246793
 04/28  20:00:00,1109.92258078,76.9470864678,726.928423399,0.0,220.879908,53.238744,13.4894048617,0.0,4.83426,8.65514486165
 04/28  21:00:00,118.361361384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  22:00:00,118.395706321,0.0,0.0,0.0,43.513341876,52.539744,13.4650768188,0.0,4.83426,8.63081681879
 04/28  23:00:00,119.248561622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  24:00:00,118.3797819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  01:00:00,118.362368672,0.0,0.0,0.0,43.513341876,52.539744,13.4430164386,0.0,4.83426,8.60875643864
 04/29  02:00:00,118.352300373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  03:00:00,118.342915615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  04:00:00,118.886417451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  05:00:00,118.847350439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  06:00:00,115.85909398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  07:00:00,100.764839539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  08:00:00,100.781330583,0.0,0.0,0.0,43.513341876,52.539744,13.4429374304,0.0,4.83426,8.60867743036
 04/29  09:00:00,100.826658959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  10:00:00,100.84506534,0.0,0.0,0.0,43.513341876,52.539744,13.5147714554,0.0,4.83426,8.68051145538
 04/29  11:00:00,428.259165515,3.21168385099,318.408427904,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  12:00:00,434.031628505,2.91901201548,326.286110787,0.0,43.513341876,52.539744,13.4716294773,0.0,4.83426,8.63736947732
 04/29  13:00:00,441.215255495,3.14783002533,333.136184458,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  14:00:00,428.225603041,2.95208849329,320.809801968,0.0,43.513341876,52.539744,13.4666704402,0.0,4.83426,8.63241044023
 04/29  15:00:00,433.540748921,2.98097282375,326.161875453,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  16:00:00,436.659159308,3.00626123761,329.451133814,0.0,43.513341876,52.539744,13.4430525296,0.0,4.83426,8.60879252956
 04/29  17:00:00,399.553008415,2.69476747398,293.092051002,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  18:00:00,365.348220236,2.45156166059,259.469163413,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  19:00:00,361.591287851,2.43231578148,252.242053881,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  20:00:00,187.077271547,0.601192016563,66.6795344052,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  21:00:00,165.461325392,0.462120169866,45.7283943054,0.0,43.513341876,52.539744,22.3039207686,0.0,4.83426,17.4696607686
 04/29  22:00:00,118.337554851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  23:00:00,119.14864811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  24:00:00,118.334139637,0.0,0.0,0.0,43.513341876,52.539744,13.4429193905,0.0,4.83426,8.60865939054
 04/30  01:00:00,118.33622296,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  02:00:00,118.341024684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  03:00:00,118.346105084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  04:00:00,118.898843412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  05:00:00,118.84773939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  06:00:00,115.846719679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  07:00:00,100.761405236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  08:00:00,100.805451277,0.0,0.0,0.0,43.513341876,52.539744,13.4477776322,0.0,4.83426,8.61351763219
 04/30  09:00:00,305.034581677,1.22686539041,200.845691019,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  10:00:00,515.73855913,2.8632119694,407.011836953,0.0,43.513341876,52.539744,13.5154662733,0.0,4.83426,8.68120627331
 04/30  11:00:00,531.802312843,3.07894321876,422.465928401,0.0,43.513341876,52.539744,13.4714282931,0.0,4.83426,8.63716829309
 04/30  12:00:00,624.664652351,7.72766896376,510.775770519,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  13:00:00,664.799191581,8.82246958419,549.905799023,0.0,43.513341876,52.539744,13.4714393573,0.0,4.83426,8.63717935729
 04/30  14:00:00,606.008047588,8.82883300032,491.562870528,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  15:00:00,710.32503142,11.0368361873,592.793776366,0.0,43.513341876,52.539744,13.4665081775,0.0,4.83426,8.63224817748
 04/30  16:00:00,642.253043669,10.501135457,525.825330911,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  17:00:00,654.741219767,8.15317441579,540.577023376,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  18:00:00,517.865167581,3.80414644265,409.237721917,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  19:00:00,492.091257566,3.53237323888,380.413409519,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  20:00:00,435.180470525,2.8206341543,310.030258592,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  21:00:00,335.025266893,1.96945866728,212.019555614,0.0,43.513341876,52.539744,22.3024642038,0.0,4.83426,17.4682042038
 04/30  22:00:00,289.403730972,1.49084144613,167.77559129,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  23:00:00,337.920491177,1.79124919111,214.652145171,0.0,43.513341876,52.539744,13.4429838571,0.0,4.83426,8.60872385706
 04/30  24:00:00,118.359319894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  01:00:00,261.268656871,1.10995084558,140.266431493,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  02:00:00,118.347010283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  03:00:00,118.340891252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  04:00:00,118.88726707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  05:00:00,118.850221872,0.0,0.0,0.0,43.513341876,52.539744,13.4477918523,0.0,4.83426,8.61353185226
 05/01  06:00:00,840.481139658,75.5977529439,637.769262054,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/01  07:00:00,1017.56870225,75.1584650531,652.909374591,0.0,220.879908,53.238744,22.2674129907,0.0,4.83426,17.4331529907
 05/01  08:00:00,1131.39914387,85.2304653102,663.206143119,0.0,220.879908,145.652643033,53.7748696373,0.0,36.25695,17.5179196373
 05/01  09:00:00,1148.7835552,87.486377061,677.443444875,0.0,220.879908,145.652643033,62.7151285569,0.0,36.25695,26.4581785569
 05/01  10:00:00,1176.16740753,89.8549281721,696.053146976,0.0,220.879908,151.653867033,83.6505366402,0.0,48.3426,35.3079366402
 05/01  11:00:00,1203.46657122,91.4974464201,720.858569061,0.0,220.879908,151.653867033,74.8939684068,0.0,48.3426,26.5513684068
 05/01  12:00:00,1218.94614665,94.3571392643,734.298666472,0.0,220.879908,151.653867033,83.8122265028,0.0,48.3426,35.4696265028
 05/01  13:00:00,1202.16282529,95.5998066417,722.4459243,0.0,220.879908,145.652643033,59.6793555636,0.0,24.1713,35.5080555636
 05/01  14:00:00,1186.16838712,95.672529284,706.668945252,0.0,220.879908,145.652643033,50.6397841958,0.0,24.1713,26.4684841958
 05/01  15:00:00,1177.53122499,95.1421932127,706.69669516,0.0,220.879908,137.835547516,40.1814064939,0.0208624056623,4.83426,35.3262840882
 05/01  16:00:00,1209.51369356,89.4250343685,749.798998964,0.0,220.879908,133.019064,22.4166147104,0.0117942904847,4.83426,17.5705604199
 05/01  17:00:00,1106.71759225,82.8091128985,733.848609176,0.0,220.879908,53.238744,31.1763554098,0.0,4.83426,26.3420954098
 05/01  18:00:00,1104.18158489,81.0360173215,733.235039575,0.0,220.879908,53.238744,31.2492314615,0.0,4.83426,26.4149714615
 05/01  19:00:00,1098.86082539,79.4556087292,726.186015803,0.0,220.879908,53.238744,13.4959322405,0.0,4.83426,8.66167224045
 05/01  20:00:00,1101.07211189,78.2514494613,715.075355103,0.0,220.879908,53.238744,13.4892744608,0.0,4.83426,8.65501446076
 05/01  21:00:00,118.765070921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  22:00:00,118.38350389,0.0,0.0,0.0,43.513341876,52.539744,13.4647689281,0.0,4.83426,8.6305089281
 05/01  23:00:00,119.217603956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  24:00:00,118.34296235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  01:00:00,118.338129433,0.0,0.0,0.0,43.513341876,52.539744,13.4477898435,0.0,4.83426,8.61352984347
 05/02  02:00:00,118.350703072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  03:00:00,118.363725608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  04:00:00,121.103658682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  05:00:00,120.698116058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  06:00:00,830.365228921,74.960177434,626.422303675,0.0,43.513341876,53.238744,13.4476347169,0.0,4.83426,8.61337471689
 05/02  07:00:00,1016.78710062,74.5148703527,651.980102982,0.0,220.879908,53.238744,13.5583351495,0.0,4.83426,8.72407514953
 05/02  08:00:00,1131.13297638,83.797164309,664.071293426,0.0,220.879908,145.652643033,62.5231526589,0.0,36.25695,26.2662026589
 05/02  09:00:00,1146.1135689,86.1725712833,676.225407552,0.0,220.879908,145.652643033,62.7173948985,0.0,36.25695,26.4604448985
 05/02  10:00:00,1178.39772497,88.5519514257,699.665671014,0.0,220.879908,151.653867033,74.8235703708,0.0,48.3426,26.4809703708
 05/02  11:00:00,1216.51610935,91.1195460499,733.865573375,0.0,220.879908,151.653867033,83.7360290811,0.0,48.3426,35.3934290811
 05/02  12:00:00,1240.68558954,93.5327139258,756.072855921,0.0,220.879908,151.653867033,83.8075007247,0.0,48.3426,35.4649007247
 05/02  13:00:00,1237.37219465,95.5771536622,756.684037912,0.0,220.879908,145.652643033,59.674399467,0.0,24.1713,35.503099467
 05/02  14:00:00,1234.51329869,96.8759877341,752.543806564,0.0,220.879908,145.652643033,50.6364372586,0.0,24.1713,26.4651372586
 05/02  15:00:00,1225.80216616,97.3291235479,751.203196506,0.0,220.879908,137.835547516,31.3298696271,0.0,4.83426,26.4956096271
 05/02  16:00:00,1234.10410274,91.426031847,770.388264235,0.0,220.879908,133.019064,31.1881275134,0.0119831884649,4.83426,26.341884325
 05/02  17:00:00,1142.34251007,84.9030960116,765.591537377,0.0,220.879908,53.238744,31.1733306599,0.0,4.83426,26.3390706599
 05/02  18:00:00,1132.34255977,82.5672865377,758.30355217,0.0,220.879908,53.238744,31.2378470781,0.0,4.83426,26.4035870781
 05/02  19:00:00,1128.60683462,80.6847696332,756.71141877,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/02  20:00:00,1140.88012962,79.2926066854,752.571391272,0.0,220.879908,53.238744,13.4885377977,0.0,4.83426,8.6542777977
 05/02  21:00:00,338.933180296,1.11084550745,217.890749208,0.0,43.513341876,52.539744,13.4891221612,0.0,4.83426,8.65486216116
 05/02  22:00:00,240.941192994,0.741421072577,120.750700044,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  23:00:00,172.278449115,0.369217134757,52.1619324166,0.0,43.513341876,52.539744,13.4574732376,0.0,4.83426,8.62321323755
 05/02  24:00:00,118.433700232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  01:00:00,118.428285831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  02:00:00,118.430278246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  03:00:00,118.432701658,0.0,0.0,0.0,43.513341876,52.539744,13.4475614037,0.0,4.83426,8.61330140372
 05/03  04:00:00,119.003325062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  05:00:00,118.963701208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  06:00:00,883.501497365,76.3824877929,677.949263749,0.0,43.513341876,53.238744,4.86218126663,0.00792126662616,4.83426,0.02
 05/03  07:00:00,1055.09109221,75.9014397345,687.828330584,0.0,220.879908,53.238744,22.2651693462,0.0,4.83426,17.4309093462
 05/03  08:00:00,1169.402591,86.9852249934,698.058146497,0.0,220.879908,145.652643033,53.7731558139,0.0,36.25695,17.5162058139
 05/03  09:00:00,1180.85847831,89.0731174062,707.080897103,0.0,220.879908,145.652643033,62.7142776147,0.0,36.25695,26.4573276147
 05/03  10:00:00,1202.51644332,91.1407870583,720.38830876,0.0,220.879908,151.653867033,83.6389709694,0.0,48.3426,35.2963709694
 05/03  11:00:00,1222.05489826,93.1465784206,737.024093069,0.0,220.879908,151.653867033,74.887259099,0.0,48.3426,26.544659099
 05/03  12:00:00,1230.97953498,95.2425199902,744.663751506,0.0,220.879908,151.653867033,83.8030939975,0.0,48.3426,35.4604939975
 05/03  13:00:00,1227.2407449,96.9954500325,745.163127986,0.0,220.879908,145.652643033,59.6748488158,0.0,24.1713,35.5035488158
 05/03  14:00:00,1230.85747609,98.4891740491,747.291724143,0.0,220.879908,145.652643033,50.6317248643,0.0,24.1713,26.4604248643
 05/03  15:00:00,1225.58376318,98.7968245536,749.520968414,0.0,220.879908,137.835547516,40.151507325,0.0,4.83426,35.317247325
 05/03  16:00:00,1231.83973225,92.6606039591,766.745794656,0.0,220.879908,133.019064,22.4112620552,0.0118132546624,4.83426,17.5651888005
 05/03  17:00:00,1147.14155738,86.6139607367,768.166746256,0.0,220.879908,53.238744,31.1718064128,0.0,4.83426,26.3375464128
 05/03  18:00:00,1140.60942927,84.1220632196,764.324644388,0.0,220.879908,53.238744,31.2430813556,0.0,4.83426,26.4088213556
 05/03  19:00:00,1138.26671582,82.136706631,763.544495929,0.0,220.879908,53.238744,13.4953309445,0.0,4.83426,8.66107094452
 05/03  20:00:00,1153.7491068,80.6358452373,762.553450298,0.0,220.879908,53.238744,13.4886700113,0.0,4.83426,8.6544100113
 05/03  21:00:00,343.800856722,0.986610877548,222.561725907,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  22:00:00,437.433056308,1.82905557517,314.50324648,0.0,43.513341876,52.539744,13.4646405894,0.0,4.83426,8.63038058944
 05/03  23:00:00,412.392534576,2.04353948848,288.205342679,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  24:00:00,262.029003825,1.00630840957,141.132205652,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  01:00:00,170.879957937,0.369217134757,51.5475325672,0.0,43.513341876,52.539744,13.4476515087,0.0,4.83426,8.61339150867
 05/04  02:00:00,118.389169581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  03:00:00,118.325798869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  04:00:00,118.805716609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  05:00:00,118.736260116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  06:00:00,764.328941631,74.7005168752,565.427329246,0.0,43.513341876,53.238744,13.4875506185,0.039870747736,4.83426,8.61341987078
