Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/04  07:00:00,867.878984132,73.9840577647,508.324235229,0.0,220.879908,53.238744,13.5593363265,0.0,4.83426,8.72507632654
 05/04  08:00:00,1048.27771451,81.3507816102,589.263683226,0.0,220.879908,145.652643033,62.5187548727,0.0,36.25695,26.2618048727
 05/04  09:00:00,1045.58519526,82.4837562183,585.792030529,0.0,220.879908,145.652643033,62.7090019247,0.0,36.25695,26.4520519247
 05/04  10:00:00,1046.24411234,83.5302952432,579.539309936,0.0,220.879908,151.653867033,74.81867708,0.0,48.3426,26.47607708
 05/04  11:00:00,1069.27366809,84.6929793831,600.354677175,0.0,220.879908,151.653867033,83.7295118056,0.0,48.3426,35.3869118056
 05/04  12:00:00,1071.80738372,85.7899984712,602.520504752,0.0,220.879908,151.653867033,74.9364153879,0.0,48.3426,26.5938153879
 05/04  13:00:00,1064.10742295,86.8227998884,599.529507751,0.0,220.879908,145.652643033,59.6796594859,0.0118363484062,24.1713,35.4965231375
 05/04  14:00:00,1066.71383516,87.6991743144,600.923240867,0.0,220.879908,145.652643033,59.4452553605,0.0,24.1713,35.2739553605
 05/04  15:00:00,1087.50274085,88.4051026392,628.498192927,0.0,220.879908,137.835547516,31.3393907972,0.0155936070779,4.83426,26.4895371902
 05/04  16:00:00,1128.08141166,83.0974340988,679.515075563,0.0,220.879908,133.019064,31.1802959614,0.0116871949514,4.83426,26.3343487664
 05/04  17:00:00,1039.91337775,78.446293498,676.028138708,0.0,220.879908,53.238744,22.3989602876,0.0,4.83426,17.5647002876
 05/04  18:00:00,1045.90319221,77.6396891233,682.74731241,0.0,220.879908,53.238744,31.2348979296,0.0,4.83426,26.4006379296
 05/04  19:00:00,1030.21006811,76.6453816822,667.977311879,0.0,220.879908,53.238744,13.4957615071,0.0,4.83426,8.66150150711
 05/04  20:00:00,907.118971258,75.6942108086,528.735769988,0.0,220.879908,53.238744,13.4883272207,0.0,4.83426,8.65406722067
 05/04  21:00:00,118.448763651,0.0,0.0,0.0,43.513341876,52.539744,13.4885913859,0.0,4.83426,8.65433138588
 05/04  22:00:00,118.117143923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  23:00:00,119.010132523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  24:00:00,118.105516896,0.0,0.0,0.0,43.513341876,52.539744,13.4476057774,0.0,4.83426,8.61334577745
 05/05  01:00:00,118.078471048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  02:00:00,118.054348299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  03:00:00,118.029777656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  04:00:00,120.247688738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  05:00:00,119.855156677,0.0,0.0,0.0,43.513341876,52.539744,13.4475932357,0.0,4.83426,8.6133332357
 05/05  06:00:00,189.720008978,73.0857684375,0.00672331166161,0.0,43.513341876,53.238744,417.516676224,412.662416224,4.83426,0.02
 05/05  07:00:00,423.295852073,73.0857684375,70.0811791746,0.0,220.879908,53.238744,320.171793764,297.910306731,4.83426,17.4272270339
 05/05  08:00:00,549.16607575,74.9633391109,99.6276888799,0.0,220.879908,145.652643033,125.016543249,71.2477364828,36.25695,17.5118567663
 05/05  09:00:00,656.589041194,76.3735515167,204.92406851,0.0,220.879908,145.652643033,63.4686211394,0.759035832142,36.25695,26.4526353073
 05/05  10:00:00,805.395005116,77.6614252684,345.465420123,0.0,220.879908,151.653867033,74.8134642526,0.0,48.3426,26.4708642526
 05/05  11:00:00,967.940135161,79.3746266366,504.699737769,0.0,220.879908,151.653867033,83.7242391474,0.0,48.3426,35.3816391474
 05/05  12:00:00,1118.82708517,81.6288576377,653.61452759,0.0,220.879908,151.653867033,83.7918723979,0.0,48.3426,35.4492723979
 05/05  13:00:00,1125.1872219,83.8774109466,663.244886392,0.0,220.879908,145.652643033,51.7979342904,0.0126399049754,24.1713,27.6139943854
 05/05  14:00:00,1135.88821306,86.6678464059,670.713300422,0.0,220.879908,145.652643033,58.4497919468,0.0,24.1713,34.2784919468
 05/05  15:00:00,1151.20237363,89.8548910891,690.215884797,0.0,220.879908,137.835547516,31.3422354462,0.0189447864054,4.83426,26.4890306598
 05/05  16:00:00,1186.18532836,84.8539842107,735.417215039,0.0,220.879908,133.019064,31.1793964174,0.0117003221739,4.83426,26.3334360952
 05/05  17:00:00,1096.37342135,80.8269417456,729.801802611,0.0,220.879908,53.238744,22.3954409362,0.0,4.83426,17.5611809362
 05/05  18:00:00,1098.34688061,80.3102627658,732.401290204,0.0,220.879908,53.238744,31.2333998291,0.0,4.83426,26.3991398291
 05/05  19:00:00,1071.66707455,78.7132375958,707.569092679,0.0,220.879908,53.238744,13.4949983218,0.0,4.83426,8.66073832179
 05/05  20:00:00,1041.99158405,76.5073995068,662.625578667,0.0,220.879908,53.238744,13.4876825674,0.0,4.83426,8.65342256737
 05/05  21:00:00,221.224474784,1.11115189247,100.87615702,0.0,43.513341876,52.539744,13.4879140165,0.0,4.83426,8.65365401645
 05/05  22:00:00,118.152023628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  23:00:00,119.043868172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  24:00:00,118.125667441,0.0,0.0,0.0,43.513341876,52.539744,13.4475026526,0.0,4.83426,8.61324265263
 05/06  01:00:00,118.101487016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  02:00:00,118.081482419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  03:00:00,118.062173785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  04:00:00,118.507904893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  05:00:00,118.449620377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  06:00:00,115.457431831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  07:00:00,100.452575045,0.0,0.0,0.0,43.513341876,52.539744,13.4427138346,0.0,4.83426,8.60845383461
 05/06  08:00:00,100.575679233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  09:00:00,100.716940408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  10:00:00,100.795562663,0.0,0.0,0.0,43.513341876,52.539744,13.5130298957,0.0,4.83426,8.67876989574
 05/06  11:00:00,101.628273282,0.0,0.0,0.0,43.513341876,52.539744,13.4702073632,0.0,4.83426,8.63594736317
 05/06  12:00:00,100.822467156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  13:00:00,246.124237,5.92334088735,137.946761557,0.0,43.513341876,52.539744,13.4656320209,0.0,4.83426,8.63137202087
 05/06  14:00:00,526.130538168,10.3605260163,410.71818549,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  15:00:00,549.795294801,9.41159005456,435.165458374,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  16:00:00,557.226555616,10.8192810976,441.199486703,0.0,43.513341876,52.539744,13.4427799176,0.0,4.83426,8.60851991755
 05/06  17:00:00,601.073338254,10.1819269016,485.22987955,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  18:00:00,557.830593166,9.31121680909,443.158094493,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  19:00:00,515.169411261,4.46703706413,405.041650976,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  20:00:00,357.064041464,2.674611924,232.702460835,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  21:00:00,191.666183023,0.743397008636,71.3856371607,0.0,43.513341876,52.539744,22.2953156299,0.0,4.83426,17.4610556299
 05/06  22:00:00,152.141234246,0.369217134757,33.1284222693,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  23:00:00,119.041859299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  24:00:00,118.188593563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  01:00:00,118.173591881,0.0,0.0,0.0,43.513341876,52.539744,13.44278128,0.0,4.83426,8.60852127999
 05/07  02:00:00,118.165848655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  03:00:00,118.157519714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  04:00:00,118.665324436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  05:00:00,118.653027515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  06:00:00,115.695869511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  07:00:00,100.655996455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  08:00:00,100.730274946,0.0,0.0,0.0,43.513341876,52.539744,13.4473626234,0.0,4.83426,8.6131026234
 05/07  09:00:00,100.834938944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  10:00:00,100.885881902,0.0,0.0,0.0,43.513341876,52.539744,13.5117379689,0.0,4.83426,8.67747796893
 05/07  11:00:00,223.95224517,0.820565462345,120.240360655,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  12:00:00,413.855336648,2.2565133978,307.493056636,0.0,43.513341876,52.539744,13.4703168243,0.0,4.83426,8.63605682433
 05/07  13:00:00,493.360256093,3.30083367843,384.679577664,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  14:00:00,619.031174552,9.11612689601,503.832533351,0.0,43.513341876,52.539744,13.4655434549,0.0,4.83426,8.63128345486
 05/07  15:00:00,643.416466015,10.4077187681,527.0307791,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  16:00:00,630.142327909,10.7232369681,513.431082524,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  17:00:00,543.407525786,8.2387022451,430.023055673,0.0,43.513341876,52.539744,13.4428145443,0.0,4.83426,8.60855454431
 05/07  18:00:00,570.471049522,4.09603781728,461.076169337,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  19:00:00,461.759851645,3.12458898772,353.767616983,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  20:00:00,387.041499445,2.36975466608,262.800859788,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  21:00:00,334.256245194,1.8089765472,211.385717521,0.0,43.513341876,52.539744,22.2920530363,0.0,4.83426,17.4577930363
 05/07  22:00:00,256.757956848,1.11172670079,135.802715362,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  23:00:00,119.180955897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  24:00:00,118.366747572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  01:00:00,118.364813526,0.0,0.0,0.0,43.513341876,52.539744,13.4474544024,0.0,4.83426,8.61319440238
 05/08  02:00:00,118.364814523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  03:00:00,118.364111452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  04:00:00,118.92433294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  05:00:00,118.887815571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  06:00:00,857.554251886,75.680838463,653.62758888,0.0,43.513341876,53.238744,13.4473869414,0.0,4.83426,8.61312694136
 05/08  07:00:00,1038.02269672,75.2742807249,672.260166124,0.0,220.879908,53.238744,13.5567652285,0.0,4.83426,8.72250522851
 05/08  08:00:00,1161.03787827,86.1487071837,691.279651455,0.0,220.879908,145.652643033,62.5068659614,0.0,36.25695,26.2499159614
 05/08  09:00:00,1184.23010595,88.5912493627,711.531703586,0.0,220.879908,145.652643033,62.6942218683,0.0,36.25695,26.4372718683
 05/08  10:00:00,1211.6869737,91.2444571173,729.974174605,0.0,220.879908,151.653867033,74.8058345491,0.0,48.3426,26.4632345491
 05/08  11:00:00,1232.85204453,93.3422548134,747.913886302,0.0,220.879908,151.653867033,74.8722076052,0.0,48.3426,26.5296076052
 05/08  12:00:00,1244.34226894,95.2098418825,758.090288783,0.0,220.879908,151.653867033,83.7757420616,0.0,48.3426,35.4331420616
 05/08  13:00:00,1241.67014634,97.4622275337,759.090747294,0.0,220.879908,145.652643033,59.6479307542,0.0,24.1713,35.4766307542
 05/08  14:00:00,1245.1372443,99.0084784341,761.017759656,0.0,220.879908,145.652643033,50.6153527632,0.0,24.1713,26.4440527632
 05/08  15:00:00,1241.82898864,100.394103255,764.134620948,0.0,220.879908,137.835547516,31.3131816124,0.0,4.83426,26.4789216124
 05/08  16:00:00,1247.49507715,95.1772814351,780.154213058,0.0,220.879908,133.019064,31.170567763,0.0120098493669,4.83426,26.3242979136
 05/08  17:00:00,1154.994033,87.706131232,775.644743487,0.0,220.879908,53.238744,31.15899714,0.0,4.83426,26.32473714
 05/08  18:00:00,1143.03140122,84.3549591784,767.539453269,0.0,220.879908,53.238744,31.2202824234,0.0,4.83426,26.3860224234
 05/08  19:00:00,1136.84357645,81.8617371999,763.5931406,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/08  20:00:00,1148.18278752,80.2233396046,758.785039873,0.0,220.879908,53.238744,13.487062965,0.0,4.83426,8.65280296497
 05/08  21:00:00,346.585676972,1.11142412424,225.179584574,0.0,43.513341876,52.539744,13.4878167575,0.0,4.83426,8.65355675746
 05/08  22:00:00,247.306412531,0.741809961553,127.09878218,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  23:00:00,174.642385882,0.369217134757,54.4915132285,0.0,43.513341876,52.539744,13.4569084965,0.0,4.83426,8.6226484965
 05/08  24:00:00,294.017407405,1.11183163283,172.81177317,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  01:00:00,202.237286273,0.60027721969,82.3493291888,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  02:00:00,118.460836883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  03:00:00,240.166335259,0.727572793014,119.751416642,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  04:00:00,121.29755071,0.0,0.0,0.0,43.513341876,52.539744,13.4474152628,0.0,4.83426,8.61315526279
 05/09  05:00:00,120.877873645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  06:00:00,899.431494661,76.9162706355,695.551902292,0.0,43.513341876,53.238744,4.86280836401,0.00854836401473,4.83426,0.02
 05/09  07:00:00,1066.78036009,76.3585748531,699.202874202,0.0,220.879908,53.238744,22.2567820187,0.0,4.83426,17.4225220187
 05/09  08:00:00,1175.9546688,87.6333166455,704.050031882,0.0,220.879908,145.652643033,53.7633256765,0.0,36.25695,17.5063756765
 05/09  09:00:00,1180.39902297,89.1696882757,706.758218955,0.0,220.879908,145.652643033,62.6907165053,0.0,36.25695,26.4337665053
 05/09  10:00:00,1198.06322522,90.7413243645,716.63909399,0.0,220.879908,151.653867033,74.8034682031,0.0,48.3426,26.4608682031
 05/09  11:00:00,1217.54244904,92.4639411792,733.415389056,0.0,220.879908,151.653867033,83.7018834747,0.0,48.3426,35.3592834747
 05/09  12:00:00,1225.79814915,94.0380196533,740.830793348,0.0,220.879908,151.653867033,83.7720661028,0.0,48.3426,35.4294661028
 05/09  13:00:00,1221.7862082,96.0154779987,740.697053419,0.0,220.879908,145.652643033,50.7792587086,0.0,24.1713,26.6079587086
 05/09  14:00:00,1226.76238931,97.1014146497,744.585103271,0.0,220.879908,145.652643033,59.4262870405,0.0,24.1713,35.2549870405
 05/09  15:00:00,1224.98115968,97.8013516512,749.914691993,0.0,220.879908,137.835547516,31.306208152,0.0,4.83426,26.471948152
 05/09  16:00:00,1231.93270248,91.9375690418,767.563349752,0.0,220.879908,133.019064,22.4005937752,0.011821608761,4.83426,17.5545121665
 05/09  17:00:00,1147.07611148,86.0387098158,768.697865513,0.0,220.879908,53.238744,31.1561764629,0.0,4.83426,26.3219164629
 05/09  18:00:00,1140.52979657,83.7956766233,764.577578041,0.0,220.879908,53.238744,31.2246304982,0.0,4.83426,26.3903704982
 05/09  19:00:00,1137.76311123,81.9427332565,763.82217639,0.0,220.879908,53.238744,13.4944437898,0.0,4.83426,8.66018378977
 05/09  20:00:00,1153.57449363,80.4947950821,763.215245617,0.0,220.879908,53.238744,13.4868096089,0.0,4.83426,8.65254960893
 05/09  21:00:00,341.74043038,0.985882793795,220.945192748,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  22:00:00,365.229220311,1.35628367265,243.427136324,0.0,43.513341876,52.539744,13.4638818125,0.0,4.83426,8.62962181249
 05/09  23:00:00,421.067418374,2.04794039823,296.921232705,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  24:00:00,118.493043554,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  01:00:00,281.943314889,1.11028423753,160.789002497,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  02:00:00,118.470628377,0.0,0.0,0.0,43.513341876,52.539744,13.4473762664,0.0,4.83426,8.61311626642
 05/10  03:00:00,118.461927364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  04:00:00,119.027981972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  05:00:00,118.979294662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  06:00:00,885.106667493,76.6533382982,682.075736335,0.0,43.513341876,53.238744,4.86301158362,0.00875158361765,4.83426,0.02
 05/10  07:00:00,1061.85831871,76.2746528662,694.041269951,0.0,220.879908,53.238744,22.256125326,0.0,4.83426,17.421865326
 05/10  08:00:00,1189.98889364,87.7687643357,717.412275431,0.0,220.879908,145.652643033,53.7619770763,0.0,36.25695,17.5050270763
 05/10  09:00:00,1209.61501465,89.81877672,734.741347917,0.0,220.879908,145.652643033,62.6942774276,0.0,36.25695,26.4373274276
 05/10  10:00:00,1234.58481465,91.6750708281,751.82224046,0.0,220.879908,151.653867033,83.6083863638,0.0,48.3426,35.2657863638
 05/10  11:00:00,1257.8861044,94.4608430013,771.487994924,0.0,220.879908,151.653867033,74.8641944421,0.0,48.3426,26.5215944421
 05/10  12:00:00,1268.88418266,96.8923709197,780.846224896,0.0,220.879908,151.653867033,83.7655217842,0.0,48.3426,35.4229217842
 05/10  13:00:00,1261.70622724,99.0026633349,777.547733952,0.0,220.879908,145.652643033,59.6362752707,0.0,24.1713,35.4649752707
 05/10  14:00:00,1260.75132558,100.253591009,775.351858202,0.0,220.879908,145.652643033,50.6113618682,0.0,24.1713,26.4400618682
 05/10  15:00:00,1252.57565424,101.642522416,773.604166572,0.0,220.879908,137.835547516,31.3085989655,0.0,4.83426,26.4743389655
 05/10  16:00:00,1242.83898676,96.3257029103,774.024248511,0.0,220.879908,133.019064,31.1654483752,0.0120425006463,4.83426,26.3191458745
 05/10  17:00:00,1160.69865857,89.0893965537,778.919942747,0.0,220.879908,53.238744,22.388106633,0.0,4.83426,17.553846633
 05/10  18:00:00,1155.04134188,86.4233357106,775.954368191,0.0,220.879908,53.238744,31.2155095647,0.0,4.83426,26.3812495647
 05/10  19:00:00,1149.06011862,83.9783277815,771.971558895,0.0,220.879908,53.238744,13.4944155813,0.0,4.83426,8.66015558128
 05/10  20:00:00,1159.80928856,82.1221021691,766.664027206,0.0,220.879908,53.238744,13.4868982063,0.0,4.83426,8.65263820625
 05/10  21:00:00,411.826776052,1.24222182066,289.961165725,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  22:00:00,478.817828416,2.8667475032,353.646125625,0.0,43.513341876,52.539744,13.4638526257,0.0,4.83426,8.62959262567
 05/10  23:00:00,537.058975159,2.9226498498,410.662411531,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  24:00:00,282.281404403,1.17074365391,160.827385359,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  01:00:00,379.250421571,2.28891324463,255.216219206,0.0,43.513341876,52.539744,13.4473928601,0.0,4.83426,8.61313286007
 05/11  02:00:00,386.335936602,1.73541180441,263.483106986,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  03:00:00,312.0168415,1.2817119979,190.29846754,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  04:00:00,349.203847815,1.45691873152,226.385426198,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  05:00:00,330.68857722,1.30963973031,208.210579343,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  06:00:00,928.286079046,76.4752097745,725.274568683,0.0,43.513341876,53.238744,13.4537488979,0.00654620007191,4.83426,8.6129426978
 05/11  07:00:00,1085.97169166,76.4468708009,717.608650988,0.0,220.879908,53.238744,13.5551384308,0.0,4.83426,8.72087843078
 05/11  08:00:00,1196.41778908,87.8187278118,723.693133415,0.0,220.879908,145.652643033,62.4998965851,0.0,36.25695,26.2429465851
 05/11  09:00:00,1202.12459577,89.9206722737,727.165462038,0.0,220.879908,145.652643033,62.6840874677,0.0,36.25695,26.4271374677
 05/11  10:00:00,1184.52171409,91.6180650623,702.288757345,0.0,220.879908,151.653867033,74.7943431044,0.0,48.3426,26.4517431044
 05/11  11:00:00,1151.17724932,92.024679739,669.053505546,0.0,220.879908,151.653867033,74.8592378834,0.0,48.3426,26.5166378834
 05/11  12:00:00,1107.92679358,91.1573439151,628.928812348,0.0,220.879908,151.653867033,83.7638610614,0.0,48.3426,35.4212610614
 05/11  13:00:00,1079.78635081,91.8585425494,606.513828707,0.0,220.879908,145.652643033,59.6446402093,0.012908563206,24.1713,35.460431646
 05/11  14:00:00,1082.75825059,92.4341715613,608.80601421,0.0,220.879908,145.652643033,50.6100251347,0.0,24.1713,26.4387251347
 05/11  15:00:00,1096.66004061,92.7184744708,630.130399583,0.0,220.879908,137.835547516,31.3226116359,0.0201069578657,4.83426,26.468244678
 05/11  16:00:00,1125.09441638,86.6790130732,670.42890801,0.0,220.879908,133.019064,31.1617640036,0.012260017782,4.83426,26.3152439859
 05/11  17:00:00,1008.62236565,80.2722233479,641.560700987,0.0,220.879908,53.238744,22.3832624844,0.0,4.83426,17.5490024844
 05/11  18:00:00,1002.65781021,78.4398474355,638.564175022,0.0,220.879908,53.238744,31.2130974594,0.0,4.83426,26.3788374594
 05/11  19:00:00,978.379170593,77.0755008854,615.897113534,0.0,220.879908,53.238744,13.4933631414,0.0,4.83426,8.6591031414
 05/11  20:00:00,895.8473081,76.1338371265,516.984414269,0.0,220.879908,53.238744,13.4868164787,0.0,4.83426,8.65255647868
 05/11  21:00:00,118.463106996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  22:00:00,118.149244353,0.0,0.0,0.0,43.513341876,52.539744,13.4634258246,0.0,4.83426,8.62916582464
 05/11  23:00:00,119.037252588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  24:00:00,118.149355876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  01:00:00,118.12727795,0.0,0.0,0.0,43.513341876,52.539744,13.4471511161,0.0,4.83426,8.61289111607
 05/12  02:00:00,118.10960537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  03:00:00,118.091744772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  04:00:00,120.413409931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  05:00:00,120.046813799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  06:00:00,333.8991639,73.110772085,143.880450516,0.0,43.513341876,53.238744,199.213179214,185.765968897,4.83426,8.6129503174
 05/12  07:00:00,443.625883573,73.092036422,88.6538759871,0.0,220.879908,53.238744,158.974710111,145.420118277,4.83426,8.72033183392
 05/12  08:00:00,584.393223335,75.8458775305,133.739133381,0.0,220.879908,145.652643033,80.8876681711,18.3901096947,36.25695,26.2406084764
 05/12  09:00:00,658.605614477,77.2866246385,205.83221224,0.0,220.879908,145.652643033,62.6807281457,0.0,36.25695,26.4237781457
 05/12  10:00:00,784.438952279,78.7948125664,323.351168289,0.0,220.879908,151.653867033,74.7905420816,0.0,48.3426,26.4479420816
 05/12  11:00:00,1030.91933994,80.659275091,566.070889967,0.0,220.879908,151.653867033,74.8590539331,0.0,48.3426,26.5164539331
 05/12  12:00:00,1131.496372,83.1726955656,664.10061144,0.0,220.879908,151.653867033,83.757307162,0.0,48.3426,35.414707162
 05/12  13:00:00,1143.13884792,86.0086435577,678.355818325,0.0,220.879908,145.652643033,59.6385586594,0.0123324093422,24.1713,35.4549262501
 05/12  14:00:00,1163.31225698,89.1184589689,695.1269373,0.0,220.879908,145.652643033,50.6050192462,0.0,24.1713,26.4337192462
 05/12  15:00:00,1187.70071026,91.4729630198,724.735911271,0.0,220.879908,137.835547516,31.319144519,0.0184392156891,4.83426,26.4664453033
 05/12  16:00:00,1222.07398554,87.2602283093,768.435177765,0.0,220.879908,133.019064,31.1585498104,0.0116703974745,4.83426,26.312619413
 05/12  17:00:00,1128.70393856,81.9544374526,760.465752024,0.0,220.879908,53.238744,22.38314706,0.0,4.83426,17.54888706
 05/12  18:00:00,1126.82119254,80.8710475996,759.624773077,0.0,220.879908,53.238744,31.2103182367,0.0,4.83426,26.3760582367
 05/12  19:00:00,1110.58005469,78.9026363243,745.510650841,0.0,220.879908,53.238744,13.4917518589,0.0,4.83426,8.65749185894
 05/12  20:00:00,1103.49252851,77.3570701914,722.417417789,0.0,220.879908,53.238744,13.4863920283,0.0,4.83426,8.65213202833
 05/12  21:00:00,227.639286519,0.923042836893,107.555258758,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  22:00:00,118.293776836,0.0,0.0,0.0,43.513341876,52.539744,13.4631817479,0.0,4.83426,8.6289217479
 05/12  23:00:00,119.166145868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  24:00:00,118.262152756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  01:00:00,118.235138717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  02:00:00,118.217729677,0.0,0.0,0.0,43.513341876,52.539744,10.1996452152,0.0,4.83426,5.36538521523
 05/13  03:00:00,118.200788603,0.0,0.0,0.0,43.513341876,52.539744,8.09551154152,0.0,4.83426,3.26125154152
 05/13  04:00:00,118.687051892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  05:00:00,118.635871496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  06:00:00,112.65569406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  07:00:00,100.558067333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  08:00:00,100.563672367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  09:00:00,100.605699804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  10:00:00,100.664356643,0.0,0.0,0.0,43.513341876,52.539744,22.1660225242,0.0,4.83426,17.3317625242
 05/13  11:00:00,101.543421362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  12:00:00,191.202933469,0.742189222971,88.8654204861,0.0,43.513341876,52.539744,13.4692672892,0.0,4.83426,8.63500728916
 05/13  13:00:00,309.809978129,1.96266732645,204.947789804,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  14:00:00,425.84771685,7.83376420964,313.972341367,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  15:00:00,467.758204681,7.41600694101,355.908069696,0.0,43.513341876,52.539744,13.4646977825,0.0,4.83426,8.63043778253
 05/13  16:00:00,603.635333459,11.1358105088,486.878539986,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  17:00:00,550.6298747,10.0284018579,435.502772537,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  18:00:00,559.484231452,8.60489712356,445.611128649,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  19:00:00,451.452796729,5.27390179047,341.307656389,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  20:00:00,324.667888727,2.26115805374,201.164110326,0.0,43.513341876,52.539744,13.441526266,0.0,4.83426,8.607266266
 05/13  21:00:00,223.502121989,1.11668013439,102.492463798,0.0,43.513341876,52.539744,13.5700006784,0.0,4.83426,8.73574067842
 05/13  22:00:00,118.216394934,0.0,0.0,0.0,43.513341876,52.539744,13.4425261013,0.0,4.83426,8.6082661013
 05/13  23:00:00,119.03693772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  24:00:00,118.187388301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  01:00:00,118.16236678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  02:00:00,118.130467152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  03:00:00,118.098194671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  04:00:00,118.553063532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  05:00:00,118.501878814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  06:00:00,112.526479305,0.0,0.0,0.0,43.513341876,52.539744,13.4425667955,0.0,4.83426,8.60830679552
 05/14  07:00:00,100.510143565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  08:00:00,100.65052445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  09:00:00,100.790383728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  10:00:00,225.706145213,4.2842972478,119.270146226,0.0,43.513341876,52.539744,13.5103107097,0.0,4.83426,8.67605070969
 05/14  11:00:00,229.792620647,6.66043735342,120.180089153,0.0,43.513341876,52.539744,13.4691091061,0.0,4.83426,8.63484910609
 05/14  12:00:00,267.331692551,7.76617192162,157.066448413,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  13:00:00,456.747422256,8.54132809465,343.823481227,0.0,43.513341876,52.539744,13.4679241477,0.0,4.83426,8.63366414775
 05/14  14:00:00,577.171598552,10.8950706308,460.7655175,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  15:00:00,516.653158486,9.78850216626,402.009339675,0.0,43.513341876,52.539744,13.4645509863,0.0,4.83426,8.63029098634
 05/14  16:00:00,664.002365997,20.1466797404,537.771028763,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  17:00:00,549.707296071,17.8970394048,426.850824525,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  18:00:00,623.259331803,15.8886337425,501.562175506,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  19:00:00,486.317019821,12.1370508385,369.031735388,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  20:00:00,381.624832533,2.9845573689,256.698516214,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  21:00:00,219.347227224,1.11201914971,98.3692353537,0.0,43.513341876,52.539744,22.2831444593,0.0,4.83426,17.4488844593
 05/14  22:00:00,118.216728225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  23:00:00,119.024615365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  24:00:00,118.162016684,0.0,0.0,0.0,43.513341876,52.539744,13.44248816,0.0,4.83426,8.60822815996
 05/15  01:00:00,118.143498055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  02:00:00,118.129759537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  03:00:00,118.114861541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  04:00:00,118.591058385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  05:00:00,118.55635248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  06:00:00,452.844969294,73.3764372797,261.755276277,0.0,43.513341876,53.238744,91.478634529,78.0314609869,4.83426,8.61291354216
 05/15  07:00:00,653.594374517,73.134318993,296.630465825,0.0,220.879908,53.238744,29.0909628208,15.5401900458,4.83426,8.716512775
 05/15  08:00:00,1051.59604523,78.3194804788,595.230676411,0.0,220.879908,145.652643033,62.4999110621,0.00621205572413,36.25695,26.2367490064
 05/15  09:00:00,1127.74203601,80.9718668949,667.268761684,0.0,220.879908,145.652643033,62.6719491544,0.0,36.25695,26.4149991544
 05/15  10:00:00,1165.70816272,83.6053891775,695.938044129,0.0,220.879908,151.653867033,74.7806436761,0.0,48.3426,26.4380436761
 05/15  11:00:00,1193.00398952,86.1798438943,719.536439031,0.0,220.879908,151.653867033,74.8473736078,0.0,48.3426,26.5047736078
 05/15  12:00:00,1210.04731955,88.5994419236,734.761385795,0.0,220.879908,151.653867033,83.7395620003,0.0,48.3426,35.3969620003
 05/15  13:00:00,1205.33829284,91.0641521797,733.362330564,0.0,220.879908,145.652643033,50.765552224,0.0107424164386,24.1713,26.5835098075
 05/15  14:00:00,1209.03557294,93.7386160264,734.247777113,0.0,220.879908,145.652643033,59.3992810404,0.0,24.1713,35.2279810404
 05/15  15:00:00,1217.71221028,96.1173139753,748.194902263,0.0,220.879908,137.835547516,31.3051635951,0.0194562312273,4.83426,26.4514473639
 05/15  16:00:00,1243.71108593,91.356370955,784.274940972,0.0,220.879908,133.019064,22.3908260941,0.0117879661281,4.83426,17.544778128
 05/15  17:00:00,1141.83141483,85.2566269015,768.908213989,0.0,220.879908,53.238744,31.1405489394,0.0,4.83426,26.3062889394
 05/15  18:00:00,1133.33645962,83.5130632998,762.699028863,0.0,220.879908,53.238744,31.2009286893,0.0,4.83426,26.3666686893
 05/15  19:00:00,1109.84665591,81.5408620499,740.934394559,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/15  20:00:00,1094.89919503,78.7298801271,711.135092664,0.0,220.879908,53.238744,13.4856678014,0.0,4.83426,8.65140780137
 05/15  21:00:00,237.06571575,0.862871616542,116.660613067,0.0,43.513341876,52.539744,13.486249926,0.0,4.83426,8.65198992602
 05/15  22:00:00,244.339904305,1.11042060422,123.735144949,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  23:00:00,119.158711595,0.0,0.0,0.0,43.513341876,52.539744,13.4561776492,0.0,4.83426,8.62191764924
 05/15  24:00:00,118.251959226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  01:00:00,118.227121946,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  02:00:00,118.210042492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  03:00:00,118.192852234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  04:00:00,120.665239042,0.0,0.0,0.0,43.513341876,52.539744,13.4469378364,0.0,4.83426,8.61267783641
 05/16  05:00:00,120.303577228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  06:00:00,629.765891411,73.6469904376,436.270300971,0.0,43.513341876,53.238744,4.96587424248,0.111614242484,4.83426,0.02
 05/16  07:00:00,853.735995814,73.2996231301,495.346396744,0.0,220.879908,53.238744,22.2502519302,0.0,4.83426,17.4159919302
 05/16  08:00:00,1121.21375281,79.4694035819,662.741645383,0.0,220.879908,145.652643033,53.7540139332,0.0,36.25695,17.4970639332
 05/16  09:00:00,1174.50740435,82.4885416653,711.992609076,0.0,220.879908,145.652643033,62.6749700266,0.0,36.25695,26.4180200266
 05/16  10:00:00,1210.93627086,85.1796358128,739.435475792,0.0,220.879908,151.653867033,74.7837171534,0.0,48.3426,26.4411171534
 05/16  11:00:00,1236.04881733,87.3577786513,761.611553578,0.0,220.879908,151.653867033,74.8411649494,0.0,48.3426,26.4985649494
 05/16  12:00:00,1251.10184328,89.8123281916,775.145699765,0.0,220.879908,151.653867033,83.7379966415,0.0,48.3426,35.3953966415
 05/16  13:00:00,1240.99748508,92.1485383847,768.614921248,0.0,220.879908,145.652643033,59.6039567684,0.0,24.1713,35.4326567684
 05/16  14:00:00,1234.7000889,94.8665616206,759.285643591,0.0,220.879908,145.652643033,50.5931743139,0.0,24.1713,26.4218743139
 05/16  15:00:00,1232.79205933,96.9270931488,762.849017109,0.0,220.879908,137.835547516,31.3071133466,0.0199969211206,4.83426,26.4528564255
 05/16  16:00:00,1252.21143874,92.2399012622,791.810851073,0.0,220.879908,133.019064,22.3873794866,0.0117819511013,4.83426,17.5413375355
 05/16  17:00:00,1143.90126712,86.1920452441,769.457765805,0.0,220.879908,53.238744,31.1352063401,0.0,4.83426,26.3009463401
 05/16  18:00:00,1129.86603413,83.8629023758,757.788752362,0.0,220.879908,53.238744,31.2011712504,0.0,4.83426,26.3669112504
 05/16  19:00:00,1108.59019138,81.2830985288,739.206301244,0.0,220.879908,53.238744,13.4924925531,0.0,4.83426,8.65823255314
 05/16  20:00:00,1100.61253547,78.9904780367,715.971016108,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/16  21:00:00,286.949434381,1.11076437043,166.327753089,0.0,43.513341876,52.539744,13.4860982131,0.0,4.83426,8.65183821315
 05/16  22:00:00,253.646254952,1.11110547334,132.942796622,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  23:00:00,241.465177228,1.11056056845,119.859161971,0.0,43.513341876,52.539744,13.456001221,0.0,4.83426,8.62174122096
 05/16  24:00:00,118.341965274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  01:00:00,118.331652536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  02:00:00,118.326195198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  03:00:00,118.321079201,0.0,0.0,0.0,43.513341876,52.539744,13.4470027555,0.0,4.83426,8.61274275554
 05/17  04:00:00,118.846460709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  05:00:00,118.793721694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  06:00:00,809.399790717,74.4023641848,613.11762777,0.0,43.513341876,53.238744,4.90194150979,0.0476815097861,4.83426,0.02
 05/17  07:00:00,983.414772204,73.6700673173,622.432203726,0.0,220.879908,53.238744,22.2469379888,0.0,4.83426,17.4126779888
 05/17  08:00:00,1113.80141184,81.694576334,651.547687747,0.0,220.879908,145.652643033,53.7510524874,0.0,36.25695,17.4941024874
 05/17  09:00:00,1144.83289543,84.9296490855,678.738157782,0.0,220.879908,145.652643033,62.6746887448,0.0,36.25695,26.4177387448
 05/17  10:00:00,1180.89753514,87.6975990975,705.734493587,0.0,220.879908,151.653867033,74.7739627254,0.0,48.3426,26.4313627254
 05/17  11:00:00,1214.89145545,90.2504425237,736.064630579,0.0,220.879908,151.653867033,74.8396358356,0.0,48.3426,26.4970358356
 05/17  12:00:00,1236.27965784,92.6982832105,755.642075474,0.0,220.879908,151.653867033,83.7353973569,0.0,48.3426,35.3927973569
 05/17  13:00:00,1233.75170334,94.9165424924,756.897005429,0.0,220.879908,145.652643033,59.5973290626,0.0,24.1713,35.4260290626
 05/17  14:00:00,1238.14359392,98.0019430629,758.222417573,0.0,220.879908,145.652643033,50.5910877078,0.0,24.1713,26.4197877078
 05/17  15:00:00,1247.06558279,100.494062104,772.512337351,0.0,220.879908,137.835547516,31.3041338277,0.0194475347556,4.83426,26.450426293
 05/17  16:00:00,1268.53326202,96.192496909,803.416018783,0.0,220.879908,133.019064,22.3859298193,0.0118749785579,4.83426,17.5397948407
 05/17  17:00:00,1158.67252374,89.1580826265,780.70601057,0.0,220.879908,53.238744,31.1328789866,0.0,4.83426,26.2986189866
 05/17  18:00:00,1142.01029914,86.6079122996,766.76744544,0.0,220.879908,53.238744,31.1981352643,0.0,4.83426,26.3638752643
 05/17  19:00:00,1119.23447482,83.2315568238,747.07733032,0.0,220.879908,53.238744,13.4921532671,0.0,4.83426,8.65789326712
 05/17  20:00:00,1110.60407786,80.31200474,723.759431704,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/17  21:00:00,312.582950279,1.19002149061,191.355663555,0.0,43.513341876,52.539744,13.4858882245,0.0,4.83426,8.65162822451
 05/17  22:00:00,259.747934652,1.1105402211,139.002830611,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  23:00:00,202.201380462,0.738434269515,81.3990085354,0.0,43.513341876,52.539744,13.4561240467,0.0,4.83426,8.62186404671
 05/17  24:00:00,239.486113308,1.11070101674,118.720490142,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  01:00:00,118.321882275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  02:00:00,118.298579035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  03:00:00,118.275379376,0.0,0.0,0.0,43.513341876,52.539744,13.446989969,0.0,4.83426,8.61272996895
 05/18  04:00:00,118.794394906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  05:00:00,118.769460422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  06:00:00,804.668713955,74.2462467629,608.01486477,0.0,43.513341876,53.238744,4.86883360343,0.0145736034256,4.83426,0.02
 05/18  07:00:00,988.706592344,73.8320452747,626.694626325,0.0,220.879908,53.238744,22.2482839702,0.0,4.83426,17.4140239702
 05/18  08:00:00,1128.48943844,82.4225400476,664.394750741,0.0,220.879908,145.652643033,53.7497620791,0.0,36.25695,17.4928120791
 05/18  09:00:00,1165.69646369,85.380612328,697.801242344,0.0,220.879908,145.652643033,62.670515008,0.0,36.25695,26.413565008
 05/18  10:00:00,1203.33157447,87.5848911556,726.859394055,0.0,220.879908,151.653867033,74.7783862306,0.0,48.3426,26.4357862306
 05/18  11:00:00,1238.10924999,90.2845397747,758.086148147,0.0,220.879908,151.653867033,74.8346742314,0.0,48.3426,26.4920742314
 05/18  12:00:00,1258.4027796,93.0250025987,776.527343887,0.0,220.879908,151.653867033,83.7280493647,0.0,48.3426,35.3854493647
 05/18  13:00:00,1252.55851037,95.4179045352,774.449062706,0.0,220.879908,145.652643033,59.5929325585,0.0,24.1713,35.4216325585
 05/18  14:00:00,1253.98051434,98.3974912585,773.209167391,0.0,220.879908,145.652643033,50.5856006004,0.0,24.1713,26.4143006004
 05/18  15:00:00,1260.1246981,100.931511205,784.932413474,0.0,220.879908,137.835547516,31.2982995527,0.01975765729,4.83426,26.4442818954
 05/18  16:00:00,1280.85161381,96.9896418528,814.770381145,0.0,220.879908,133.019064,22.3863932151,0.0117888053636,4.83426,17.5403444097
 05/18  17:00:00,1174.47646863,90.4019792563,795.007380161,0.0,220.879908,53.238744,31.1303269027,0.0,4.83426,26.2960669027
 05/18  18:00:00,1161.03098677,88.2694405486,783.723634759,0.0,220.879908,53.238744,31.1919317297,0.0,4.83426,26.3576717297
 05/18  19:00:00,1137.88423247,84.6014013238,763.884125393,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/18  20:00:00,1125.27524577,81.0948536167,737.200483007,0.0,220.879908,53.238744,13.4855713385,0.0,4.83426,8.65131133851
 05/18  21:00:00,324.706803641,1.19097875128,203.431336934,0.0,43.513341876,52.539744,13.4857299966,0.0,4.83426,8.65146999661
 05/18  22:00:00,266.278016047,1.1113524161,145.489395554,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  23:00:00,205.661628972,0.738434269515,84.8254794208,0.0,43.513341876,52.539744,13.4558204376,0.0,4.83426,8.62156043763
 05/18  24:00:00,243.947802592,1.11119968447,123.141600048,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  01:00:00,118.343305837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  02:00:00,118.319655233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  03:00:00,118.296819222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  04:00:00,120.910778997,0.0,0.0,0.0,43.513341876,52.539744,13.4469108406,0.0,4.83426,8.61265084064
 05/19  05:00:00,120.544953282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  06:00:00,805.488770246,74.4850790375,607.064040246,0.0,43.513341876,53.238744,4.86428126433,0.0100212643293,4.83426,0.02
 05/19  07:00:00,996.696052081,74.0700174868,633.81354708,0.0,220.879908,53.238744,22.2461159682,0.0,4.83426,17.4118559682
 05/19  08:00:00,1137.0011776,83.1951596374,671.443746584,0.0,220.879908,145.652643033,53.7491953849,0.0,36.25695,17.4922453849
 05/19  09:00:00,1177.06803739,86.3754099769,707.41249203,0.0,220.879908,145.652643033,62.6629783279,0.0,36.25695,26.4060283279
 05/19  10:00:00,1213.16429453,89.0200427807,734.279183645,0.0,220.879908,151.653867033,74.77041927,0.0,48.3426,26.42781927
 05/19  11:00:00,1242.29080092,91.7254747031,759.413864006,0.0,220.879908,151.653867033,74.8349433641,0.0,48.3426,26.4923433641
 05/19  12:00:00,1259.76678165,94.3373400324,774.735117225,0.0,220.879908,151.653867033,83.7242644731,0.0,48.3426,35.3816644731
 05/19  13:00:00,1254.24761707,96.7980430564,772.624802732,0.0,220.879908,145.652643033,50.7388611169,0.0,24.1713,26.5675611169
 05/19  14:00:00,1250.75443182,98.9976613494,766.966363947,0.0,220.879908,145.652643033,50.5871082333,0.0,24.1713,26.4158082333
 05/19  15:00:00,1244.07181438,100.392970608,766.762377149,0.0,220.879908,137.835547516,31.2802235221,0.0,4.83426,26.4459635221
 05/19  16:00:00,1257.33988331,95.1086658966,790.76515833,0.0,220.879908,133.019064,31.1414168029,0.0118775567042,4.83426,26.2952792462
 05/19  17:00:00,1163.23649581,88.2638366912,783.965538669,0.0,220.879908,53.238744,22.3705760046,0.0,4.83426,17.5363160046
 05/19  18:00:00,1152.28896611,85.5504509633,776.089550046,0.0,220.879908,53.238744,31.1932812931,0.0,4.83426,26.3590212931
 05/19  19:00:00,1136.34815862,82.931885871,763.150217498,0.0,220.879908,53.238744,13.4921698058,0.0,4.83426,8.65790980575
 05/19  20:00:00,1131.65583664,80.4695378548,746.283850966,0.0,220.879908,53.238744,13.4847954098,0.0,4.83426,8.65053540976
 05/19  21:00:00,328.648016335,1.11143365838,207.808294271,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  22:00:00,253.031921723,0.923042836893,132.604053986,0.0,43.513341876,52.539744,13.4628058344,0.0,4.83426,8.62854583437
 05/19  23:00:00,268.610311105,1.11182645514,146.842079416,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  24:00:00,214.028686252,0.741525866461,93.9091387236,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  01:00:00,162.673422768,0.369217134757,43.4399599539,0.0,43.513341876,52.539744,13.4424125052,0.0,4.83426,8.60815250523
 05/20  02:00:00,118.403092268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  03:00:00,118.397976059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  04:00:00,118.95432179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  05:00:00,118.914481855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  06:00:00,112.93630014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  07:00:00,100.836368395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  08:00:00,100.866953987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  09:00:00,476.563726536,2.25192887584,369.613934247,0.0,43.513341876,52.539744,13.4469466458,0.0,4.83426,8.61268664582
 05/20  10:00:00,489.69702989,2.52012918344,382.466177436,0.0,43.513341876,52.539744,13.5075839923,0.0,4.83426,8.67332399229
 05/20  11:00:00,558.773838363,3.11563360609,449.602450672,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  12:00:00,647.096600614,9.10512751211,532.18096189,0.0,43.513341876,52.539744,13.4682822053,0.0,4.83426,8.63402220532
 05/20  13:00:00,681.242816573,9.77201024275,565.154735042,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  14:00:00,656.944177226,10.8153781884,540.193520362,0.0,43.513341876,52.539744,13.4638024978,0.0,4.83426,8.62954249777
 05/20  15:00:00,699.823961945,10.5698506058,582.717519397,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  16:00:00,690.575262737,16.6818850891,567.702479979,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  17:00:00,726.177650738,32.4073208469,587.434932787,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  18:00:00,642.864600513,17.6193251232,519.523989997,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  19:00:00,643.376802118,13.8849645492,522.949053123,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  20:00:00,467.046086789,5.58790321197,341.825633328,0.0,43.513341876,52.539744,13.4407186987,0.0,4.83426,8.60645869874
 05/20  21:00:00,468.01294079,3.128956659,342.490983365,0.0,43.513341876,52.539744,13.5657672741,0.0,4.83426,8.73150727406
 05/20  22:00:00,461.228504429,2.93665980066,336.372319509,0.0,43.513341876,52.539744,13.4424429321,0.0,4.83426,8.60818293211
 05/20  23:00:00,435.334890749,2.61204304566,310.266570992,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  24:00:00,326.457474214,1.66225760085,204.247812,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  01:00:00,361.509797877,1.89880019962,238.714252903,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  02:00:00,301.159370785,1.39321293871,179.478669896,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  03:00:00,212.090336498,0.680710981228,92.0253532708,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  04:00:00,231.534959108,0.815354600507,110.577498046,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  05:00:00,118.943038397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  06:00:00,112.949330605,0.0,0.0,0.0,43.513341876,52.539744,13.4423291456,0.0,4.83426,8.60806914558
 05/21  07:00:00,455.999003668,2.48431162911,348.841456274,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  08:00:00,239.420542534,0.918291860853,136.204251179,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  09:00:00,456.808445224,2.54264816884,349.773641732,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  10:00:00,482.893960864,2.77572657647,375.478339144,0.0,43.513341876,52.539744,13.5072610795,0.0,4.83426,8.67300107951
 05/21  11:00:00,583.482788395,6.29317092108,470.851114022,0.0,43.513341876,52.539744,13.4680671888,0.0,4.83426,8.63380718881
 05/21  12:00:00,615.095483187,9.6937990285,499.728639952,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  13:00:00,620.589324957,7.91324805389,506.744347811,0.0,43.513341876,52.539744,13.4681173998,0.0,4.83426,8.63385739977
