Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/21  14:00:00,521.738597342,7.88031821363,408.965743225,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  15:00:00,602.745736447,8.33552918966,488.717604452,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  16:00:00,568.696241203,8.23860134755,455.160744204,0.0,43.513341876,52.539744,13.4424152473,0.0,4.83426,8.6081552473
 05/21  17:00:00,559.41976149,8.55423509702,445.766818685,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  18:00:00,520.246485834,7.27427630899,408.220558925,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  19:00:00,523.259399028,3.58961145183,414.259586453,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  20:00:00,464.843971966,2.91816393505,342.310984878,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  21:00:00,385.984111552,2.28710593543,262.159253551,0.0,43.513341876,52.539744,22.2756727374,0.0,4.83426,17.4414127374
 05/21  22:00:00,401.906396055,2.32699205659,278.290912977,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  23:00:00,305.693364452,1.41144261465,183.170592666,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  24:00:00,449.737428308,2.55775914617,325.346288577,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  01:00:00,118.398833812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  02:00:00,118.37403274,0.0,0.0,0.0,43.513341876,52.539744,13.4466888073,0.0,4.83426,8.61242880732
 05/22  03:00:00,118.348872014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  04:00:00,118.866435829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  05:00:00,118.790399832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  06:00:00,803.123292802,75.1443120864,606.330367309,0.0,43.513341876,53.238744,4.89844671408,0.0441867140814,4.83426,0.02
 05/22  07:00:00,983.795264136,74.8930795268,622.420822528,0.0,220.879908,53.238744,22.2438549979,0.0,4.83426,17.4095949979
 05/22  08:00:00,1109.86271417,84.5033703125,645.574223672,0.0,220.879908,145.652643033,53.7458127538,0.0,36.25695,17.4888627538
 05/22  09:00:00,1140.67589772,87.1470533939,673.032603072,0.0,220.879908,145.652643033,62.652715224,0.0,36.25695,26.395765224
 05/22  10:00:00,1175.51950306,89.6468018795,698.657126693,0.0,220.879908,151.653867033,74.7607194213,0.0,48.3426,26.4181194213
 05/22  11:00:00,1209.35917083,92.156744303,728.261053827,0.0,220.879908,151.653867033,74.82378505,0.0,48.3426,26.48118505
 05/22  12:00:00,1234.71810002,95.0878791247,750.586513431,0.0,220.879908,151.653867033,83.7104276441,0.0,48.3426,35.3678276441
 05/22  13:00:00,1234.57520355,97.1282613832,753.76116906,0.0,220.879908,145.652643033,59.5730158245,0.0,24.1713,35.4017158245
 05/22  14:00:00,1238.72004798,99.1589842886,755.608650858,0.0,220.879908,145.652643033,50.5722091128,0.0,24.1713,26.4009091128
 05/22  15:00:00,1242.40993645,101.574904467,764.354991563,0.0,220.879908,137.835547516,31.2710392158,0.00755207995011,4.83426,26.4292271359
 05/22  16:00:00,1265.47944257,98.4674046241,795.516327103,0.0,220.879908,133.019064,22.3774715749,0.0113745558484,4.83426,17.5318370191
 05/22  17:00:00,1182.90222064,93.6788853807,797.775389892,0.0,220.879908,53.238744,26.859521318,0.0,4.83426,22.025261318
 05/22  18:00:00,1183.89143569,92.0559311142,800.388144844,0.0,220.879908,53.238744,26.6791869693,0.0,4.83426,21.8449269693
 05/22  19:00:00,1171.83936263,88.8849789892,791.17945187,0.0,220.879908,53.238744,13.4910948996,0.0,4.83426,8.65683489964
 05/22  20:00:00,1162.28131699,84.1052267306,772.031748253,0.0,220.879908,53.238744,13.4842676944,0.0,4.83426,8.65000769438
 05/22  21:00:00,427.762709647,1.93002966725,304.751432452,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  22:00:00,393.18760239,2.46085129269,269.462834714,0.0,43.513341876,52.539744,13.4624810773,0.0,4.83426,8.62822107728
 05/22  23:00:00,210.154451711,0.742778000311,89.2191744425,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  24:00:00,204.143127479,0.738434269515,84.114794324,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  01:00:00,118.349017599,0.0,0.0,0.0,43.513341876,52.539744,13.446635917,0.0,4.83426,8.61237591703
 05/23  02:00:00,118.332129066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  03:00:00,118.31517592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  04:00:00,120.94498304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  05:00:00,120.566816058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  06:00:00,812.199085452,74.6157854242,613.932031845,0.0,43.513341876,53.238744,13.4559213193,0.0092720838224,4.83426,8.61238923544
 05/23  07:00:00,1005.10022416,74.3725852354,642.676740221,0.0,220.879908,53.238744,13.5478995211,0.0,4.83426,8.71363952111
 05/23  08:00:00,1145.84960362,84.1620399692,680.495968739,0.0,220.879908,145.652643033,53.742820216,0.0,36.25695,17.485870216
 05/23  09:00:00,1181.77736705,87.0064882996,713.163908993,0.0,220.879908,145.652643033,62.6526681558,0.0,36.25695,26.3957181558
 05/23  10:00:00,1215.97772863,89.3659293374,738.771881032,0.0,220.879908,151.653867033,74.7603671197,0.0,48.3426,26.4177671197
 05/23  11:00:00,1245.11620415,91.7833251614,764.341431176,0.0,220.879908,151.653867033,83.6411546279,0.0,48.3426,35.2985546279
 05/23  12:00:00,1262.01650002,94.4034051259,779.16008413,0.0,220.879908,151.653867033,74.8705599041,0.0,48.3426,26.5279599041
 05/23  13:00:00,1258.87183865,96.976562104,779.223070262,0.0,220.879908,145.652643033,59.570232268,0.0,24.1713,35.398932268
 05/23  14:00:00,1265.6862834,99.957562229,782.869862161,0.0,220.879908,145.652643033,50.5707232954,0.0,24.1713,26.3994232954
 05/23  15:00:00,1273.59867977,102.562288345,795.797573698,0.0,220.879908,137.835547516,31.2808613095,0.0192208655682,4.83426,26.427380444
 05/23  16:00:00,1296.63453395,99.8112267619,826.694884481,0.0,220.879908,133.019064,22.3766393328,0.0115701698651,4.83426,17.530809163
 05/23  17:00:00,1203.37075475,93.5534559362,820.031955617,0.0,220.879908,53.238744,31.1168922177,0.0,4.83426,26.2826322177
 05/23  18:00:00,1197.13250825,91.6095970037,815.965477412,0.0,220.879908,53.238744,22.406365376,0.0,4.83426,17.572105376
 05/23  19:00:00,1174.04843823,87.4266508171,797.633200592,0.0,220.879908,53.238744,13.4905884081,0.0,4.83426,8.65632840805
 05/23  20:00:00,1152.77590821,83.1436303556,766.308707419,0.0,220.879908,53.238744,13.4841533972,0.0,4.83426,8.64989339723
 05/23  21:00:00,389.481111634,1.61091931498,267.783659161,0.0,43.513341876,52.539744,12.0829417461,0.0,4.83426,7.24868174611
 05/23  22:00:00,422.570716285,2.61140590018,298.699438142,0.0,43.513341876,52.539744,6.25128233633,0.0,4.83426,1.41702233633
 05/23  23:00:00,237.696766461,1.11124965638,116.050795332,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  24:00:00,158.412722102,0.37258348581,39.2264331637,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  01:00:00,193.546731547,0.738434269515,73.6150412117,0.0,43.513341876,52.539744,13.4467756215,0.0,4.83426,8.61251562148
 05/24  02:00:00,118.325872891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  03:00:00,118.313407001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  04:00:00,118.833910961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  05:00:00,118.78858259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  06:00:00,812.03410026,74.4204950774,616.009579717,0.0,43.513341876,53.238744,13.4910707235,0.0444701270277,4.83426,8.61234059644
 05/24  07:00:00,997.546593058,74.1716915515,636.085250324,0.0,220.879908,53.238744,13.5473489614,0.0,4.83426,8.71308896141
 05/24  08:00:00,1149.86756805,83.8362846501,685.114049737,0.0,220.879908,145.652643033,53.7397890126,0.0,36.25695,17.4828390126
 05/24  09:00:00,1198.09041585,86.9199978124,729.435964345,0.0,220.879908,145.652643033,62.6494077231,0.0,36.25695,26.3924577231
 05/24  10:00:00,1235.93401493,89.4215143549,758.503334527,0.0,220.879908,151.653867033,74.7567819598,0.0,48.3426,26.4141819598
 05/24  11:00:00,1259.93207907,91.9270823169,779.09038637,0.0,220.879908,151.653867033,74.8189761324,0.0,48.3426,26.4763761324
 05/24  12:00:00,1274.32436488,94.810318686,791.385353958,0.0,220.879908,151.653867033,83.7023273269,0.0,48.3426,35.3597273269
 05/24  13:00:00,1269.16905035,97.5376845612,789.378625506,0.0,220.879908,145.652643033,59.56375628,0.0,24.1713,35.39245628
 05/24  14:00:00,1272.16411253,100.512233274,789.091408022,0.0,220.879908,145.652643033,41.7742022775,0.0,24.1713,17.6029022775
 05/24  15:00:00,1276.54900648,102.916152682,798.599888305,0.0,220.879908,137.835547516,40.0796158694,0.0195407749029,4.83426,35.2258150945
 05/24  16:00:00,1297.9382637,101.049578881,826.930086308,0.0,220.879908,133.019064,22.3732555557,0.0115725130915,4.83426,17.5274230426
 05/24  17:00:00,1204.15807934,95.3481070355,818.981601426,0.0,220.879908,53.238744,22.3619952316,0.0,4.83426,17.5277352316
 05/24  18:00:00,1197.52424101,93.5811404924,814.194071884,0.0,220.879908,53.238744,31.1778392536,0.0,4.83426,26.3435792536
 05/24  19:00:00,1171.77377883,89.4309592482,792.521834191,0.0,220.879908,53.238744,13.4911671158,0.0,4.83426,8.65690711577
 05/24  20:00:00,1142.4178146,83.9733799353,754.440548452,0.0,220.879908,53.238744,13.4825003883,0.0,4.83426,8.64824038834
 05/24  21:00:00,564.112316408,3.39869386796,438.397283289,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  22:00:00,277.543326163,1.48240755388,155.994765413,0.0,43.513341876,52.539744,13.4621338261,0.0,4.83426,8.62787382606
 05/24  23:00:00,301.870154583,1.80847455884,178.798928773,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  24:00:00,194.16439449,0.742070967057,74.1958433583,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  01:00:00,154.246030931,0.369217134757,35.1122876392,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  02:00:00,118.354737006,0.0,0.0,0.0,43.513341876,52.539744,13.4467225772,0.0,4.83426,8.61246257717
 05/25  03:00:00,118.360873391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  04:00:00,118.895163855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  05:00:00,118.824676396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  06:00:00,813.921636852,74.746479575,618.074116922,0.0,43.513341876,53.238744,4.86836190428,0.0141019042762,4.83426,0.02
 05/25  07:00:00,991.649683672,74.2768669981,631.049541555,0.0,220.879908,53.238744,22.2390235286,0.0,4.83426,17.4047635286
 05/25  08:00:00,1119.75713284,83.5887085641,656.574164476,0.0,220.879908,145.652643033,53.7410279305,0.0,36.25695,17.4840779305
 05/25  09:00:00,1144.71698542,86.1758165686,678.363811468,0.0,220.879908,145.652643033,62.6428207817,0.0,36.25695,26.3858707817
 05/25  10:00:00,1175.29181829,88.3750715023,700.324715861,0.0,220.879908,151.653867033,74.7579516723,0.0,48.3426,26.4153516723
 05/25  11:00:00,1203.08921831,90.5941598881,724.663987998,0.0,220.879908,151.653867033,74.8109711558,0.0,48.3426,26.4683711558
 05/25  12:00:00,1219.71724092,92.8185483512,739.530620234,0.0,220.879908,151.653867033,83.6954055191,0.0,48.3426,35.3528055191
 05/25  13:00:00,1207.38011438,94.5313691346,731.290691954,0.0,220.879908,145.652643033,50.7187045878,0.0,24.1713,26.5474045878
 05/25  14:00:00,1201.88457512,96.6401542243,723.659009787,0.0,220.879908,145.652643033,50.5681500496,0.0,24.1713,26.3968500496
 05/25  15:00:00,1201.51733108,99.1102137204,728.581636071,0.0,220.879908,137.835547516,31.2784231255,0.0202182036773,4.83426,26.4239449218
 05/25  16:00:00,1230.37070356,94.3505972225,767.367009516,0.0,220.879908,133.019064,31.1276735223,0.011534713024,4.83426,26.2818788093
 05/25  17:00:00,1135.00154212,88.1342263098,758.314393745,0.0,220.879908,53.238744,22.3618374158,0.0,4.83426,17.5275774158
 05/25  18:00:00,1135.01555511,86.8204527576,759.820937221,0.0,220.879908,53.238744,31.1750932057,0.0,4.83426,26.3408332057
 05/25  19:00:00,1112.87766706,83.7349736058,740.785083055,0.0,220.879908,53.238744,13.4906474905,0.0,4.83426,8.65638749049
 05/25  20:00:00,1092.6124398,80.3656864462,709.73688447,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/25  21:00:00,288.643481329,1.19057694759,167.522260975,0.0,43.513341876,52.539744,13.4828757765,0.0,4.83426,8.64861577654
 05/25  22:00:00,241.66691821,1.11078395228,121.039269192,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  23:00:00,191.366008017,0.738434269515,70.6560908954,0.0,43.513341876,52.539744,13.4553828609,0.0,4.83426,8.62112286092
 05/25  24:00:00,222.635584935,1.11039530053,102.014969387,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  01:00:00,118.276687031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  02:00:00,118.269955361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  03:00:00,118.263990627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  04:00:00,120.81903923,0.0,0.0,0.0,43.513341876,52.539744,13.4465668083,0.0,4.83426,8.61230680827
 05/26  05:00:00,120.411065612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  06:00:00,734.419046269,73.9016374154,539.625138194,0.0,43.513341876,53.238744,4.88633261496,0.0320726149572,4.83426,0.02
 05/26  07:00:00,956.741736963,73.4636895403,597.163478161,0.0,220.879908,53.238744,22.2388203972,0.0,4.83426,17.4045603972
 05/26  08:00:00,1109.8876192,80.7105178793,648.870668142,0.0,220.879908,145.652643033,53.739006598,0.0,36.25695,17.482056598
 05/26  09:00:00,1155.86928433,83.7557328356,690.286910242,0.0,220.879908,145.652643033,62.6427269914,0.0,36.25695,26.3857769914
 05/26  10:00:00,1194.07221712,86.5449947638,718.985390534,0.0,220.879908,151.653867033,74.7477484923,0.0,48.3426,26.4051484923
 05/26  11:00:00,1221.65253526,89.1656525372,742.938891058,0.0,220.879908,151.653867033,74.8116439369,0.0,48.3426,26.4690439369
 05/26  12:00:00,1235.9245581,91.2298626885,755.847181828,0.0,220.879908,151.653867033,74.8594149853,0.0,48.3426,26.5168149853
 05/26  13:00:00,1222.58901139,92.9562195675,746.77172527,0.0,220.879908,145.652643033,59.5557384176,0.0,24.1713,35.3844384176
 05/26  14:00:00,1217.1716178,94.6254680437,739.649250757,0.0,220.879908,145.652643033,50.5671529927,0.0,24.1713,26.3958529927
 05/26  15:00:00,1216.3785936,95.051727486,746.283903286,0.0,220.879908,137.835547516,31.277416524,0.0203294782566,4.83426,26.4228270457
 05/26  16:00:00,1241.59494409,90.0968217685,781.894522044,0.0,220.879908,133.019064,22.3731703754,0.0118411858237,4.83426,17.5270691895
 05/26  17:00:00,1135.73552866,84.092520496,762.356950392,0.0,220.879908,53.238744,31.111465119,0.0,4.83426,26.277205119
 05/26  18:00:00,1125.70114925,82.4598535367,754.253671938,0.0,220.879908,53.238744,22.399288461,0.0,4.83426,17.565028461
 05/26  19:00:00,1116.67149175,80.8184793656,747.192168652,0.0,220.879908,53.238744,13.4904251676,0.0,4.83426,8.65616516757
 05/26  20:00:00,1125.25563631,79.0589106499,742.686343566,0.0,220.879908,53.238744,13.4840045144,0.0,4.83426,8.64974451436
 05/26  21:00:00,313.467978559,1.1112318693,192.705921791,0.0,43.513341876,52.539744,13.4841528893,0.0,4.83426,8.64989288927
 05/26  22:00:00,226.897845929,0.741535699557,106.822607641,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  23:00:00,166.352014089,0.369217134757,46.2829789403,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  24:00:00,118.399351761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  01:00:00,118.375148148,0.0,0.0,0.0,43.513341876,52.539744,13.4422476556,0.0,4.83426,8.60798765557
 05/27  02:00:00,118.358286612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  03:00:00,118.341933947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  04:00:00,118.881048237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  05:00:00,118.850064947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  06:00:00,112.882546995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  07:00:00,100.810286169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  08:00:00,100.874272352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  09:00:00,295.749546582,1.40084663481,191.101123673,0.0,43.513341876,52.539744,13.4464600711,0.0,4.83426,8.6122000711
 05/27  10:00:00,443.199075371,2.71833893855,335.463739018,0.0,43.513341876,52.539744,13.5058783742,0.0,4.83426,8.67161837417
 05/27  11:00:00,542.234684106,7.39838182071,428.185073295,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  12:00:00,499.524616071,7.44947864802,387.020763249,0.0,43.513341876,52.539744,13.4672934488,0.0,4.83426,8.63303344876
 05/27  13:00:00,466.032503193,6.75377508391,354.548160102,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  14:00:00,632.219818077,10.7685946916,515.305515297,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  15:00:00,637.364254301,9.22346566127,522.330140853,0.0,43.513341876,52.539744,13.4628548263,0.0,4.83426,8.62859482634
 05/27  16:00:00,654.757793044,10.091617722,538.422380092,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  17:00:00,607.95725531,13.4743190682,489.008142937,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  18:00:00,657.845252821,12.3712841851,539.395648131,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  19:00:00,579.475966555,13.1469688394,460.469488075,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  20:00:00,559.673123253,3.98372419835,435.095482875,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  21:00:00,410.983894498,2.57445281905,286.616073936,0.0,43.513341876,52.539744,22.2683514761,0.0,4.83426,17.4340914761
 05/27  22:00:00,342.862839273,1.88011426797,220.274139245,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  23:00:00,483.564784441,3.00279729416,357.625755867,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  24:00:00,118.43416475,0.0,0.0,0.0,43.513341876,52.539744,13.4404904101,0.0,4.83426,8.60623041007
 05/28  01:00:00,264.976234586,1.1115376722,143.958921958,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  02:00:00,118.402543724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  03:00:00,118.383477547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  04:00:00,118.939623315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  05:00:00,118.907806216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  06:00:00,109.949420343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  07:00:00,312.281819024,1.34745292724,207.88916892,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  08:00:00,514.767252926,2.74047492061,406.79309175,0.0,43.513341876,52.539744,13.4456305159,0.0,4.83426,8.61137051592
 05/28  09:00:00,427.489407097,6.69336946377,316.191792308,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  10:00:00,549.874676466,10.5081519132,433.693969765,0.0,43.513341876,52.539744,13.5055841754,0.0,4.83426,8.67132417544
 05/28  11:00:00,611.518790997,9.75546435541,495.270721766,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  12:00:00,644.479673164,11.05113948,527.547692109,0.0,43.513341876,52.539744,13.4670947431,0.0,4.83426,8.63283474313
 05/28  13:00:00,659.813164753,10.0070743532,543.88618696,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  14:00:00,696.438024245,11.9715968529,578.195700392,0.0,43.513341876,52.539744,13.4614878296,0.0,4.83426,8.62722782958
 05/28  15:00:00,741.047501613,17.6154778246,616.910758859,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  16:00:00,764.450009129,33.7464174074,624.041677161,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  17:00:00,724.582945167,21.7728517505,596.405107827,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  18:00:00,721.968909591,29.7918454727,585.786929961,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  19:00:00,655.053184497,16.2501742609,532.32095778,0.0,43.513341876,52.539744,13.4422122291,0.0,4.83426,8.60795222909
 05/28  20:00:00,579.853268463,4.02353530357,455.120848592,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  21:00:00,516.674839757,3.42084312801,390.334079274,0.0,43.513341876,52.539744,14.7647569367,0.0,4.83426,9.93049693671
 05/28  22:00:00,433.211484123,2.66046899593,308.883536537,0.0,43.513341876,52.539744,12.2530021031,0.0,4.83426,7.41874210312
 05/28  23:00:00,422.331477531,2.50123311096,297.455555909,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  24:00:00,396.040020386,2.18504951423,272.61755749,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  01:00:00,331.399732295,1.595998854,209.190563345,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  02:00:00,200.325717142,0.614963124411,80.4448717663,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  03:00:00,216.259477441,0.738434269515,96.0976621444,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  04:00:00,118.98957014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  05:00:00,281.671435141,1.11005877344,159.946197245,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  06:00:00,110.000135626,0.0,0.0,0.0,43.513341876,52.539744,13.4422052891,0.0,4.83426,8.60794528911
 05/29  07:00:00,474.896461413,3.06194459735,365.854612967,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  08:00:00,416.415370449,2.556098118,309.110925419,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  09:00:00,435.304003125,2.74597680916,327.757291484,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  10:00:00,497.885102817,7.84850516293,384.948095621,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  11:00:00,528.25233609,9.13997531605,412.940280972,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  12:00:00,684.99177227,10.6548917677,567.11982186,0.0,43.513341876,52.539744,13.4465332922,0.0,4.83426,8.61227329219
 05/29  13:00:00,526.736510583,10.5217352246,410.870838224,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  14:00:00,740.196215207,13.7999400696,618.895803909,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  15:00:00,641.788881521,23.374141698,512.140401569,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  16:00:00,765.065693068,25.7975270156,631.884412627,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  17:00:00,650.249031389,33.1717810024,510.991833744,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  18:00:00,765.290012152,33.3949537808,624.681457928,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  19:00:00,605.980893258,18.9377984695,480.612500052,0.0,43.513341876,52.539744,13.4421784577,0.0,4.83426,8.60791845774
 05/29  20:00:00,717.836324195,16.8009540939,578.729909293,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  21:00:00,462.382658499,7.84150910569,332.053704274,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  22:00:00,566.414378392,4.10096968659,438.618950487,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  23:00:00,486.176108726,3.35360557215,359.217277026,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  24:00:00,458.369551243,2.68208041921,333.634681711,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  01:00:00,456.183237718,2.46406464689,331.92629104,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  02:00:00,430.957133294,2.23598536384,307.187615559,0.0,43.513341876,52.539744,13.4465129396,0.0,4.83426,8.61225293962
 05/30  03:00:00,467.233620942,2.45505123591,342.894164233,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  04:00:00,397.333944578,1.90043725338,271.338499291,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  05:00:00,374.743830728,1.7821748626,249.517098651,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  06:00:00,925.311762261,76.507937864,724.656436589,0.0,43.513341876,53.238744,4.86538211256,0.011122112556,4.83426,0.02
 05/30  07:00:00,1098.01644994,77.1597540642,728.884958392,0.0,220.879908,53.238744,22.2348578083,0.0,4.83426,17.4005978083
 05/30  08:00:00,1229.80799142,90.1712834455,754.576788546,0.0,220.879908,145.652643033,53.7333975633,0.0,36.25695,17.4764475633
 05/30  09:00:00,1249.90534135,92.9172211227,771.866372094,0.0,220.879908,145.652643033,62.6350769038,0.0,36.25695,26.3781269038
 05/30  10:00:00,1279.71991052,95.1382132436,793.415922536,0.0,220.879908,151.653867033,74.7387643123,0.0,48.3426,26.3961643123
 05/30  11:00:00,1292.57301701,97.5440943458,803.01159748,0.0,220.879908,151.653867033,74.8009318768,0.0,48.3426,26.4583318768
 05/30  12:00:00,1300.74732492,100.324986251,809.352736267,0.0,220.879908,151.653867033,74.8465501853,0.0,48.3426,26.5039501853
 05/30  13:00:00,1295.05721165,102.213777272,808.06960527,0.0,220.879908,145.652643033,59.5423630928,0.0,24.1713,35.3710630928
 05/30  14:00:00,1298.21425452,105.931349531,807.317988094,0.0,220.879908,145.652643033,50.5540107696,0.0,24.1713,26.3827107696
 05/30  15:00:00,1294.84327943,109.622443266,807.805949032,0.0,220.879908,137.835547516,31.24471734,0.0,4.83426,26.41045734
 05/30  16:00:00,1278.53982793,108.768356871,797.182346611,0.0,220.879908,133.019064,22.3765820406,0.023459893589,4.83426,17.518862147
 05/30  17:00:00,1174.89769173,102.678904639,780.079463061,0.0,220.879908,53.238744,22.3529896833,0.0,4.83426,17.5187296833
 05/30  18:00:00,1166.9048675,95.1450138295,779.093340832,0.0,220.879908,53.238744,31.1609633881,0.0,4.83426,26.3267033881
 05/30  19:00:00,1154.78011734,90.0765184145,772.296807303,0.0,220.879908,53.238744,13.4891767683,0.0,4.83426,8.65491676827
 05/30  20:00:00,1147.97848075,85.1880082806,756.963045473,0.0,220.879908,53.238744,6.35426998395,0.0,4.83426,1.52000998395
 05/30  21:00:00,539.471239,2.99390620625,414.560373469,0.0,43.513341876,52.539744,11.9822182338,0.0,4.83426,7.14795823382
 05/30  22:00:00,339.601375275,1.94972973202,216.850132275,0.0,43.513341876,52.539744,13.4598034242,0.0,4.83426,8.6255434242
 05/30  23:00:00,353.750624271,2.10153509032,229.747339452,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  24:00:00,307.049283398,1.67959737649,184.77872061,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  01:00:00,158.912845592,0.369217134757,39.6689031315,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  02:00:00,249.448375655,1.11048732664,128.500672655,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  03:00:00,118.42348606,0.0,0.0,0.0,43.513341876,52.539744,13.4463796299,0.0,4.83426,8.61211962988
 05/31  04:00:00,118.998929974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  05:00:00,118.974687388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  06:00:00,895.708209903,76.446992043,697.053125065,0.0,43.513341876,53.238744,4.86301540159,0.00875540158634,4.83426,0.02
 05/31  07:00:00,1075.94904813,76.2891080259,709.039953203,0.0,220.879908,53.238744,22.2349487616,0.0,4.83426,17.4006887616
 05/31  08:00:00,1196.26022419,88.301835688,723.973986329,0.0,220.879908,145.652643033,53.7336221935,0.0,36.25695,17.4766721935
 05/31  09:00:00,1212.72514106,90.4187797138,737.809696625,0.0,220.879908,145.652643033,62.6300080538,0.0,36.25695,26.3730580538
 05/31  10:00:00,1238.28578069,92.6083463759,754.881050927,0.0,220.879908,151.653867033,74.7335203607,0.0,48.3426,26.3909203607
 05/31  11:00:00,1264.59048998,95.0395402366,777.646773145,0.0,220.879908,151.653867033,74.7947964536,0.0,48.3426,26.4521964536
 05/31  12:00:00,1281.3608182,97.8639352349,792.321495362,0.0,220.879908,151.653867033,74.8443837518,0.0,48.3426,26.5017837518
 05/31  13:00:00,1281.39732312,99.5546602845,796.655720359,0.0,220.879908,145.652643033,59.5385401376,0.0,24.1713,35.3672401376
 05/31  14:00:00,1281.17172668,100.45416933,795.540081216,0.0,220.879908,145.652643033,41.762590865,0.0,24.1713,17.591290865
 05/31  15:00:00,1269.45421525,102.460318708,789.63217591,0.0,220.879908,137.835547516,31.247028688,0.0,4.83426,26.412768688
 05/31  16:00:00,1261.43877123,99.0673280719,789.845025322,0.0,220.879908,133.019064,31.1131174513,0.0118226929465,4.83426,26.2670347584
 05/31  17:00:00,1179.89531994,94.27995478,792.881582221,0.0,220.879908,53.238744,22.352543943,0.0,4.83426,17.518283943
 05/31  18:00:00,1176.57284469,91.7008099877,792.146691475,0.0,220.879908,53.238744,31.1597875295,0.0,4.83426,26.3255275295
 05/31  19:00:00,1169.42326475,88.4462710324,787.836145368,0.0,220.879908,53.238744,13.489192182,0.0,4.83426,8.65493218201
 05/31  20:00:00,1170.18701156,84.692756848,777.986009616,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/31  21:00:00,629.061797325,3.34519203595,502.77735926,0.0,43.513341876,52.539744,13.4831759356,0.0,4.83426,8.64891593555
 05/31  22:00:00,445.016439483,2.80279782798,320.123506013,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  23:00:00,325.988739293,1.68599458813,202.886894958,0.0,43.513341876,52.539744,13.4550451057,0.0,4.83426,8.62078510572
 05/31  24:00:00,418.273938587,2.56578007083,294.034053287,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  01:00:00,261.142418252,1.11201590371,140.114248,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  02:00:00,215.808329304,0.741640926153,95.6217295798,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  03:00:00,164.555764027,0.369217134757,45.2928684653,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  04:00:00,118.947274664,0.0,0.0,0.0,43.513341876,52.539744,13.4463334347,0.0,4.83426,8.61207343472
 06/01  05:00:00,118.894328486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  06:00:00,825.96294126,75.9154385534,628.264736716,0.0,43.513341876,53.238744,4.8644136314,0.0101536314041,4.83426,0.02
 06/01  07:00:00,1022.62581608,75.9942797462,656.592593527,0.0,220.879908,53.238744,13.5441056653,0.0,4.83426,8.70984566527
 06/01  08:00:00,1171.28238507,87.7649860603,700.125306783,0.0,220.879908,145.652643033,62.4583991798,0.0,36.25695,26.2014491798
 06/01  09:00:00,1205.68173321,90.5343737653,731.203441975,0.0,220.879908,145.652643033,53.8465888291,0.0,36.25695,17.5896388291
 06/01  10:00:00,1239.80751773,92.8847740808,756.705074428,0.0,220.879908,151.653867033,74.7357601135,0.0,48.3426,26.3931601135
 06/01  11:00:00,1269.22394702,95.9174089587,782.070754832,0.0,220.879908,151.653867033,74.7976273754,0.0,48.3426,26.4550273754
 06/01  12:00:00,1289.59047286,98.7257908789,800.332856882,0.0,220.879908,151.653867033,83.6659518968,0.0,48.3426,35.3233518968
 06/01  13:00:00,1292.78853341,100.513276704,807.514401241,0.0,220.879908,145.652643033,50.6954217821,0.0,24.1713,26.5241217821
 06/01  14:00:00,1300.56533511,102.978985643,812.501597014,0.0,220.879908,145.652643033,50.5489449431,0.0,24.1713,26.3776449431
 06/01  15:00:00,1297.64741657,105.720248596,814.519321227,0.0,220.879908,137.835547516,31.2394558311,0.0,4.83426,26.4051958311
 06/01  16:00:00,1289.35161346,104.551790386,812.227810044,0.0,220.879908,133.019064,22.361002906,0.0117733485983,4.83426,17.5149695575
 06/01  17:00:00,1202.45996529,98.1415782583,811.811170159,0.0,220.879908,53.238744,31.0989595286,0.0,4.83426,26.2646995286
 06/01  18:00:00,1192.2601149,93.8228500564,806.19290842,0.0,220.879908,53.238744,22.3874662502,0.0,4.83426,17.5532062502
 06/01  19:00:00,1170.69713677,89.1453245272,789.333738453,0.0,220.879908,53.238744,13.4887665341,0.0,4.83426,8.65450653412
 06/01  20:00:00,1151.92438578,84.9694891984,760.921808163,0.0,220.879908,53.238744,13.4824513315,0.0,4.83426,8.64819133151
 06/01  21:00:00,622.823882786,3.59105634372,496.345236585,0.0,43.513341876,52.539744,13.4830057754,0.0,4.83426,8.64874577536
 06/01  22:00:00,360.36884709,2.2061858738,237.196946882,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  23:00:00,385.108728454,2.49191054907,260.465411331,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  24:00:00,260.836972788,1.34235058998,139.521563742,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  01:00:00,195.713735737,0.738434269515,75.7351912987,0.0,43.513341876,52.539744,13.4463829364,0.0,4.83426,8.6121229364
 06/02  02:00:00,237.795463379,1.11133736329,116.9624066,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  03:00:00,118.343442337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  04:00:00,120.996925445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  05:00:00,120.602413145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  06:00:00,807.265854927,74.9151255203,611.300798724,0.0,43.513341876,53.238744,13.4548257761,0.00977907541296,4.83426,8.61078670068
 06/02  07:00:00,1003.31749649,74.9706221091,639.341666746,0.0,220.879908,53.238744,13.5427144873,0.0,4.83426,8.70845448725
 06/02  08:00:00,1156.4886392,85.6296514184,687.936677442,0.0,220.879908,145.652643033,53.7314070818,0.0,36.25695,17.4744570818
 06/02  09:00:00,1203.29281879,88.8666973985,730.284419601,0.0,220.879908,145.652643033,62.6233936879,0.0,36.25695,26.3664436879
 06/02  10:00:00,1243.68954469,91.700387844,761.316306841,0.0,220.879908,151.653867033,74.7343022928,0.0,48.3426,26.3917022928
 06/02  11:00:00,1273.34529173,94.4719363438,787.347130988,0.0,220.879908,151.653867033,74.7952990835,0.0,48.3426,26.4526990835
 06/02  12:00:00,1295.72003438,97.590657281,807.475769243,0.0,220.879908,151.653867033,74.8351719851,0.0,48.3426,26.4925719851
 06/02  13:00:00,1301.39747343,99.8054976495,816.892467267,0.0,220.879908,145.652643033,59.5262267027,0.0,24.1713,35.3549267027
 06/02  14:00:00,1311.57845994,102.652173458,824.08859838,0.0,220.879908,145.652643033,50.5466644985,0.0,24.1713,26.3753644985
 06/02  15:00:00,1313.01430584,105.897721395,829.910746607,0.0,220.879908,137.835547516,31.2342542837,0.0,4.83426,26.3999942837
 06/02  16:00:00,1308.98824685,105.470695751,831.309486191,0.0,220.879908,133.019064,22.3600628865,0.0120918700798,4.83426,17.5137110165
 06/02  17:00:00,1215.29877293,100.848271898,822.361155694,0.0,220.879908,53.238744,22.3475118284,0.0,4.83426,17.5132518284
 06/02  18:00:00,1198.80958788,98.2671084279,808.638562692,0.0,220.879908,53.238744,31.1541090791,0.0,4.83426,26.3198490791
 06/02  19:00:00,1175.85687482,92.7951363029,791.648999239,0.0,220.879908,53.238744,13.4885631257,0.0,4.83426,8.65430312566
 06/02  20:00:00,1161.74855814,86.4679896037,769.639129945,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/02  21:00:00,609.19190892,3.67630093061,482.986004582,0.0,43.513341876,52.539744,13.4826709148,0.0,4.83426,8.64841091479
 06/02  22:00:00,459.007471996,3.04409212034,334.089777637,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  23:00:00,330.807155517,1.87445839944,207.449247553,0.0,43.513341876,52.539744,13.4549163889,0.0,4.83426,8.62065638891
 06/02  24:00:00,386.634301077,2.35848611741,262.981622987,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  01:00:00,204.519302663,0.741848600915,84.4535585594,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  02:00:00,201.485565889,0.738434269515,81.462476233,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  03:00:00,118.344285144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  04:00:00,118.872512485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  05:00:00,118.83236112,0.0,0.0,0.0,43.513341876,52.539744,13.4420569143,0.0,4.83426,8.6077969143
 06/03  06:00:00,109.870495508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  07:00:00,100.794000005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  08:00:00,258.481148914,1.11556823863,154.863042072,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  09:00:00,525.975942778,9.09543647714,411.958669787,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  10:00:00,602.63878279,11.8249343959,484.895113244,0.0,43.513341876,52.539744,13.5035819697,0.0,4.83426,8.66932196967
 06/03  11:00:00,551.286268562,14.0091832772,431.164068142,0.0,43.513341876,52.539744,13.4646024834,0.0,4.83426,8.63034248341
 06/03  12:00:00,639.804311584,13.0271616541,520.896643116,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  13:00:00,731.147032974,26.4313856676,598.118921473,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  14:00:00,733.55516534,30.436040173,596.561849165,0.0,43.513341876,52.539744,13.4620469498,0.0,4.83426,8.62778694978
 06/03  15:00:00,777.055089823,37.7146333032,632.531782857,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  16:00:00,754.474234458,44.8151647918,603.107356713,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  17:00:00,768.708186241,37.2891162834,624.666377848,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  18:00:00,749.468927309,47.4322655262,595.552585185,0.0,43.513341876,52.539744,13.4420541045,0.0,4.83426,8.60779410453
 06/03  19:00:00,742.748817831,37.7474779246,597.833478702,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  20:00:00,695.127377644,33.5378764247,540.01203172,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  21:00:00,658.191656081,24.4143933424,509.696656814,0.0,43.513341876,52.539744,22.2591573334,0.0,4.83426,17.4248973334
 06/03  22:00:00,486.821308791,8.75750573739,355.879363623,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  23:00:00,504.775964847,3.28105439555,378.352554138,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  24:00:00,474.245823922,3.02300459033,349.115625068,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  01:00:00,367.767053768,2.11722302867,244.595884653,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  02:00:00,160.921752331,0.369217134757,41.7269137779,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  03:00:00,118.334017249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  04:00:00,118.867393673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  05:00:00,118.843266859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  06:00:00,109.89551283,0.0,0.0,0.0,43.513341876,52.539744,13.4420366012,0.0,4.83426,8.60777660116
 06/04  07:00:00,257.297306922,1.11128171495,153.721753932,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  08:00:00,460.943744192,2.93257753891,352.769895192,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  09:00:00,473.987977269,11.44782347,357.798617687,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  10:00:00,605.183793244,16.4774655387,483.316786903,0.0,43.513341876,52.539744,13.5035010626,0.0,4.83426,8.66924106257
 06/04  11:00:00,667.729235748,17.3421660635,543.704595878,0.0,43.513341876,52.539744,13.4662266312,0.0,4.83426,8.63196663123
 06/04  12:00:00,755.289167508,16.9994271917,631.48678449,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  13:00:00,725.20675707,29.224123925,589.945043033,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  14:00:00,840.965264745,44.8889272309,689.139734772,0.0,43.513341876,52.539744,13.4618786073,0.0,4.83426,8.62761860728
 06/04  15:00:00,795.027181647,46.4673295113,642.28236268,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  16:00:00,844.266457055,43.5174728154,693.796638962,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  17:00:00,787.59463342,48.1804270748,633.173323148,0.0,43.513341876,52.539744,13.4420500941,0.0,4.83426,8.60779009407
 06/04  18:00:00,813.124913579,45.6973049176,660.605821176,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  19:00:00,707.314638548,33.9589039378,566.84747907,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  20:00:00,735.576910632,29.4044186833,584.281341342,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  21:00:00,521.756278449,6.74544767134,392.233654224,0.0,43.513341876,52.539744,22.2592875462,0.0,4.83426,17.4250275462
 06/04  22:00:00,512.844666061,3.68208754448,386.556520183,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  23:00:00,483.931800874,3.27076830702,357.640517893,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  24:00:00,379.236293823,2.29880136633,255.799847613,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  01:00:00,361.987401467,2.12036125656,238.90345385,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  02:00:00,205.610590816,0.738434269515,85.5487968193,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  03:00:00,253.512786342,1.11069020254,132.572588513,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  04:00:00,118.941999534,0.0,0.0,0.0,43.513341876,52.539744,13.4462065707,0.0,4.83426,8.61194657068
 06/05  05:00:00,118.889589234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  06:00:00,825.629779631,76.1441685874,628.094212156,0.0,43.513341876,53.238744,4.86436686212,0.0101068621246,4.83426,0.02
 06/05  07:00:00,1018.65166691,76.0166374114,652.64707225,0.0,220.879908,53.238744,22.2278812193,0.0,4.83426,17.3936212193
 06/05  08:00:00,1168.92930907,87.3121341006,697.879222715,0.0,220.879908,145.652643033,53.7257290432,0.0,36.25695,17.4687790432
 06/05  09:00:00,1208.91543149,90.1468825615,734.178629033,0.0,220.879908,145.652643033,53.837007227,0.0,36.25695,17.580057227
 06/05  10:00:00,1235.54428189,92.480876155,752.117232125,0.0,220.879908,151.653867033,74.7248153855,0.0,48.3426,26.3822153855
 06/05  11:00:00,1248.16364876,93.939318911,762.453653965,0.0,220.879908,151.653867033,74.7853827562,0.0,48.3426,26.4427827562
 06/05  12:00:00,1254.67272774,95.1983256995,768.518990266,0.0,220.879908,151.653867033,83.6504075795,0.0,48.3426,35.3078075795
 06/05  13:00:00,1251.22634115,97.5494295701,768.574798432,0.0,220.879908,145.652643033,50.6832586663,0.0,24.1713,26.5119586663
 06/05  14:00:00,1256.91910369,99.3908466684,772.39890351,0.0,220.879908,145.652643033,50.5393114395,0.0,24.1713,26.3680114395
 06/05  15:00:00,1253.38197817,100.522104543,775.540096367,0.0,220.879908,137.835547516,31.230226007,0.0,4.83426,26.395966007
 06/05  16:00:00,1255.42123855,95.2963915014,787.634724067,0.0,220.879908,133.019064,22.3564242161,0.0116813193226,4.83426,17.5104828967
 06/05  17:00:00,1174.75595264,90.6085685784,791.699394163,0.0,220.879908,53.238744,22.344204121,0.0,4.83426,17.509944121
 06/05  18:00:00,1170.72600527,88.9070831105,789.502592382,0.0,220.879908,53.238744,31.1461370213,0.0,4.83426,26.3118770213
 06/05  19:00:00,1158.72002119,86.0395847167,780.10398558,0.0,220.879908,53.238744,13.4885209976,0.0,4.83426,8.65426099759
 06/05  20:00:00,1153.30616399,82.50724605,763.785680161,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/05  21:00:00,333.027163276,0.987125360191,211.875814549,0.0,43.513341876,52.539744,13.4805553693,0.0,4.83426,8.64629536927
 06/05  22:00:00,323.537328972,1.23420672328,202.19042116,0.0,43.513341876,52.539744,13.4609030872,0.0,4.83426,8.62664308719
 06/05  23:00:00,328.851472941,1.52206148922,206.090102403,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  24:00:00,118.429587272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  01:00:00,118.409435748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  02:00:00,118.39306642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  03:00:00,118.376679094,0.0,0.0,0.0,43.513341876,52.539744,13.4462110155,0.0,4.83426,8.61195101547
 06/06  04:00:00,121.087638003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  05:00:00,120.694811512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  06:00:00,830.441635235,75.2072153988,632.14217236,0.0,43.513341876,53.238744,4.86272107982,0.00846107981535,4.83426,0.02
 06/06  07:00:00,1033.20871155,75.3986846171,667.16498852,0.0,220.879908,53.238744,22.227344369,0.0,4.83426,17.393084369
 06/06  08:00:00,1176.2200472,86.5158666745,705.708254676,0.0,220.879908,145.652643033,53.7248485681,0.0,36.25695,17.4678985681
 06/06  09:00:00,1208.70075415,89.2852383014,734.768644333,0.0,220.879908,145.652643033,53.8361355275,0.0,36.25695,17.5791855275
 06/06  10:00:00,1243.37978229,91.8731385788,760.542268745,0.0,220.879908,151.653867033,74.7224111367,0.0,48.3426,26.3798111367
 06/06  11:00:00,1271.37587486,94.552899096,784.893708579,0.0,220.879908,151.653867033,74.7823051605,0.0,48.3426,26.4397051605
 06/06  12:00:00,1291.37958575,97.1224714908,803.090486909,0.0,220.879908,151.653867033,83.6460606393,0.0,48.3426,35.3034606393
 06/06  13:00:00,1297.00984427,99.7312608352,812.064808128,0.0,220.879908,145.652643033,50.6833115741,0.0,24.1713,26.5120115741
 06/06  14:00:00,1301.95174663,102.359396847,814.368980323,0.0,220.879908,145.652643033,50.5371217404,0.0,24.1713,26.3658217404
 06/06  15:00:00,1296.19725554,105.377219291,813.394376604,0.0,220.879908,137.835547516,31.2269855579,0.0,4.83426,26.3927255579
 06/06  16:00:00,1292.0965459,105.00913929,814.490852954,0.0,220.879908,133.019064,22.354170478,0.0117162562016,4.83426,17.5081942218
 06/06  17:00:00,1211.5755585,101.106463032,817.665693137,0.0,220.879908,53.238744,22.3424406863,0.0,4.83426,17.5081806863
 06/06  18:00:00,1209.30280561,99.608830311,816.928865133,0.0,220.879908,53.238744,31.1448506566,0.0,4.83426,26.3105906566
 06/06  19:00:00,1196.03703329,95.0878586438,808.512555822,0.0,220.879908,53.238744,13.4876938617,0.0,4.83426,8.6534338617
 06/06  20:00:00,1186.639466,88.3967991855,791.447859476,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/06  21:00:00,631.329639753,3.5931774295,505.153161808,0.0,43.513341876,52.539744,13.4820493778,0.0,4.83426,8.64778937779
 06/06  22:00:00,530.756034733,8.15538148735,400.023895735,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  23:00:00,493.150709917,3.07057361875,366.977717842,0.0,43.513341876,52.539744,13.4546289853,0.0,4.83426,8.62036898526
 06/06  24:00:00,363.658489581,2.01034606678,240.681773727,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  01:00:00,345.278003832,1.84059689944,222.621229936,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  02:00:00,166.353336867,0.372331688539,47.0595158133,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  03:00:00,209.025618973,0.738434269515,88.9213654064,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  04:00:00,118.937359668,0.0,0.0,0.0,43.513341876,52.539744,13.4460736569,0.0,4.83426,8.61181365686
 06/07  05:00:00,118.882736242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  06:00:00,816.418705298,75.2777725597,620.108117663,0.0,43.513341876,53.238744,4.86764561107,0.0133856110677,4.83426,0.02
 06/07  07:00:00,1016.90321848,75.2953249028,652.126200259,0.0,220.879908,53.238744,13.5413148015,0.0,4.83426,8.70705480146
 06/07  08:00:00,1171.12806661,86.3565681257,701.430742667,0.0,220.879908,145.652643033,53.7256666978,0.0,36.25695,17.4687166978
 06/07  09:00:00,1216.45088791,89.5563091006,742.480563116,0.0,220.879908,145.652643033,62.6159976392,0.0,36.25695,26.3590476392
 06/07  10:00:00,1257.26220315,92.2519142045,774.027911003,0.0,220.879908,151.653867033,74.7168421404,0.0,48.3426,26.3742421404
 06/07  11:00:00,1287.81283865,94.8813571475,800.935630389,0.0,220.879908,151.653867033,74.7777749358,0.0,48.3426,26.4351749358
 06/07  12:00:00,1305.19179332,97.9218871243,816.043310049,0.0,220.879908,151.653867033,74.8232979961,0.0,48.3426,26.4806979961
 06/07  13:00:00,1308.47108282,100.336321182,822.874503662,0.0,220.879908,145.652643033,59.5076218294,0.0,24.1713,35.3363218294
