Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/24  09:00:00,582.752460805,2.85532147336,474.378454515,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  10:00:00,551.257249578,5.48957515064,440.428402792,0.0,43.513341876,52.539744,13.4983105767,0.0,4.83426,8.66405057669
 06/24  11:00:00,635.523733855,9.18867150823,519.341566308,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  12:00:00,676.134765002,10.6608400375,558.85959457,0.0,43.513341876,52.539744,13.4633806806,0.0,4.83426,8.62912068058
 06/24  13:00:00,662.038053688,9.6002772013,546.692808279,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  14:00:00,754.06806687,11.512813588,635.888543356,0.0,43.513341876,52.539744,13.4590093407,0.0,4.83426,8.62474934069
 06/24  15:00:00,734.209541087,17.6604879165,610.21951378,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  16:00:00,812.169009479,32.4176952021,672.724891959,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  17:00:00,745.580598889,32.0366212403,607.36008935,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  18:00:00,766.318979733,20.6005964933,638.958956766,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  19:00:00,687.913982591,18.1728282656,563.180687719,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  20:00:00,661.917059603,10.954813732,532.636313766,0.0,43.513341876,52.539744,13.44160502,0.0,4.83426,8.60734502002
 06/24  21:00:00,559.677920311,3.37717230876,433.229205891,0.0,43.513341876,52.539744,13.5461107949,0.0,4.83426,8.71185079489
 06/24  22:00:00,525.533922379,3.09058966065,400.077978938,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  23:00:00,515.182180416,2.89833508787,389.187589908,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  24:00:00,455.611767824,2.44592457468,331.412205966,0.0,43.513341876,52.539744,13.4416372853,0.0,4.83426,8.6073772853
 06/25  01:00:00,430.984807317,2.21752471271,307.223912725,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  02:00:00,303.821750703,1.27091606384,182.262418011,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  03:00:00,348.777505288,1.64984485597,226.329191699,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  04:00:00,177.289244181,0.372304601458,57.3207253085,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  05:00:00,228.316068817,0.738434269515,107.512535562,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  06:00:00,110.006493532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  07:00:00,513.445392089,2.91822058964,404.779072506,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  08:00:00,590.969405829,6.77630506923,478.415427838,0.0,43.513341876,52.539744,13.4455797678,0.0,4.83426,8.61131976784
 06/25  09:00:00,646.975520167,13.2054436103,527.888040249,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  10:00:00,540.185233634,17.8103788017,417.263660214,0.0,43.513341876,52.539744,13.4981351438,0.0,4.83426,8.66387514382
 06/25  11:00:00,712.754637873,15.8611681092,589.135436231,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  12:00:00,652.97458352,17.8841072912,529.330888335,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  13:00:00,773.314459934,27.7107202272,638.497246502,0.0,43.513341876,52.539744,13.4638371898,0.0,4.83426,8.62957718981
 06/25  14:00:00,731.383506107,40.0133243463,585.21865481,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  15:00:00,827.242213322,40.1932498,679.536769958,0.0,43.513341876,52.539744,13.4598938161,0.0,4.83426,8.62563381614
 06/25  16:00:00,741.687043806,45.6124394134,589.855623454,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  17:00:00,817.279034901,46.6757656122,663.154942715,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  18:00:00,717.064878056,46.0833912377,564.870914106,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  19:00:00,771.99113582,36.3965553385,627.836444687,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  20:00:00,641.314610448,19.3386267196,503.697421852,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  21:00:00,681.548842436,21.2912275779,535.711362592,0.0,43.513341876,52.539744,22.2394011222,0.0,4.83426,17.4051411222
 06/25  22:00:00,511.1133119,3.37712846245,385.191182298,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  23:00:00,537.247390751,3.25669402981,410.603334707,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  24:00:00,476.374431334,2.89711543496,351.216308325,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  01:00:00,292.553195536,1.27832516554,171.095643281,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  02:00:00,376.072491073,2.18659052836,252.497086652,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  03:00:00,277.277840404,1.1147534045,156.12901838,0.0,43.513341876,52.539744,13.4446119796,0.0,4.83426,8.61035197957
 06/26  04:00:00,432.572528724,2.1759147247,308.219979804,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  05:00:00,118.982537344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  06:00:00,908.223366545,77.0778538004,704.607267621,0.0,43.513341876,53.238744,4.86601658413,0.0117565841269,4.83426,0.02
 06/26  07:00:00,1085.01184088,76.683267581,716.254597182,0.0,220.879908,53.238744,22.2121927992,0.0,4.83426,17.3779327992
 06/26  08:00:00,1218.87602142,89.1740894544,744.67341559,0.0,220.879908,145.652643033,44.9428169303,0.0,36.25695,8.6858669303
 06/26  09:00:00,1237.46972969,91.7270357051,760.674355776,0.0,220.879908,145.652643033,44.9429527234,0.0,36.25695,8.68600272337
 06/26  10:00:00,1262.87041599,94.1053227163,777.659442134,0.0,220.879908,151.653867033,57.0287478461,0.0,48.3426,8.6861478461
 06/26  11:00:00,1273.04861798,96.2755945795,784.83789289,0.0,220.879908,151.653867033,57.0288949519,0.0,48.3426,8.68629495187
 06/26  12:00:00,1278.44579151,99.2169769259,788.541917227,0.0,220.879908,151.653867033,65.69562073,0.0,48.3426,17.35302073
 06/26  13:00:00,1274.57019466,101.177784776,788.746497204,0.0,220.879908,145.652643033,32.8580300093,0.0,24.1713,8.68673000931
 06/26  14:00:00,1279.78246206,104.531522308,790.402015657,0.0,220.879908,145.652643033,32.8568037893,0.0,24.1713,8.6855037893
 06/26  15:00:00,1277.2806142,108.095521778,792.010622744,0.0,220.879908,137.835547516,13.5207263919,0.0,4.83426,8.68646639194
 06/26  16:00:00,1264.26555121,106.50584872,785.491100356,0.0,220.879908,133.019064,22.3201120012,0.0,4.83426,17.4858520012
 06/26  17:00:00,1171.31577116,99.6076954481,779.314517655,0.0,220.879908,53.238744,31.0503507375,0.0,4.83426,26.2160907375
 06/26  18:00:00,1168.25382264,95.6044972612,779.937467988,0.0,220.879908,53.238744,22.3542591664,0.0,4.83426,17.5199991664
 06/26  19:00:00,1159.89533629,91.1016108548,775.534652964,0.0,220.879908,53.238744,13.4849136937,0.0,4.83426,8.65065369371
 06/26  20:00:00,1155.33082011,85.8490573338,764.709378839,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/26  21:00:00,635.095629173,3.39645059695,508.710815499,0.0,43.513341876,52.539744,13.479224858,0.0,4.83426,8.64496485796
 06/26  22:00:00,414.958862921,2.53256081688,290.616406673,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  23:00:00,324.191311506,1.62286853988,201.124744091,0.0,43.513341876,52.539744,13.4533376202,0.0,4.83426,8.61907762016
 06/26  24:00:00,442.488596263,2.86053015713,317.181882629,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  01:00:00,222.319606916,0.742262129384,102.01144593,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  02:00:00,168.020515884,0.369217134757,48.691138313,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  03:00:00,118.454212496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  04:00:00,121.253109121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  05:00:00,120.824707776,0.0,0.0,0.0,43.513341876,52.539744,13.4455153496,0.0,4.83426,8.61125534957
 06/27  06:00:00,875.05340426,76.4403133489,671.798954087,0.0,43.513341876,53.238744,4.86530927172,0.011049271724,4.83426,0.02
 06/27  07:00:00,1058.89469528,76.3608492528,691.282234221,0.0,220.879908,53.238744,13.5326930615,0.0,4.83426,8.69843306148
 06/27  08:00:00,1201.15496494,88.2821879511,728.148396237,0.0,220.879908,145.652643033,44.9432988841,0.0,36.25695,8.68634888413
 06/27  09:00:00,1232.26874004,90.603681302,756.602550129,0.0,220.879908,145.652643033,53.6096112962,0.0,36.25695,17.3526612962
 06/27  10:00:00,1259.49188121,93.397895143,774.993876109,0.0,220.879908,151.653867033,57.0266729751,0.0,48.3426,8.68407297509
 06/27  11:00:00,1270.81103296,95.3003801131,783.577405151,0.0,220.879908,151.653867033,57.0278807663,0.0,48.3426,8.68528076628
 06/27  12:00:00,1277.99627775,97.0579788343,789.799236467,0.0,220.879908,151.653867033,57.0280011821,0.0,48.3426,8.68540118212
 06/27  13:00:00,1270.87533742,98.0659846351,787.674398814,0.0,220.879908,145.652643033,41.5235228948,0.0,24.1713,17.3522228948
 06/27  14:00:00,1264.5543234,99.7894697972,779.647266669,0.0,220.879908,145.652643033,32.8570750498,0.0,24.1713,8.68577504979
 06/27  15:00:00,1247.86179594,101.392637654,769.185325519,0.0,220.879908,137.835547516,13.5201646687,0.0,4.83426,8.68590466871
 06/27  16:00:00,1251.66350388,97.26725531,781.924182353,0.0,220.879908,133.019064,22.318360372,0.0,4.83426,17.484100372
 06/27  17:00:00,1170.87162619,92.2895004258,785.963672409,0.0,220.879908,53.238744,22.316328631,0.0,4.83426,17.482068631
 06/27  18:00:00,1168.49081091,90.0134748265,785.797958686,0.0,220.879908,53.238744,31.1030586414,0.0,4.83426,26.2687986414
 06/27  19:00:00,1160.16042747,86.9226125175,780.677249548,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/27  20:00:00,1157.26159449,83.6666641781,769.346947113,0.0,220.879908,53.238744,13.4788003228,0.0,4.83426,8.64454032277
 06/27  21:00:00,451.946828842,1.76706752465,329.421860415,0.0,43.513341876,52.539744,13.4789627772,0.0,4.83426,8.64470277717
 06/27  22:00:00,475.962029282,2.88157800298,350.884374046,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  23:00:00,389.47813067,1.95282495613,265.530232308,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  24:00:00,302.655042386,1.38516300676,180.976005239,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  01:00:00,172.705271659,0.372253973212,53.3388237672,0.0,43.513341876,52.539744,13.445487726,0.0,4.83426,8.61122772605
 06/28  02:00:00,220.277481126,0.738434269515,100.073787286,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  03:00:00,118.4453759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  04:00:00,119.012255257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  05:00:00,118.971621133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  06:00:00,888.621714557,76.3249317811,685.762951129,0.0,43.513341876,53.238744,4.86361279232,0.00935279231819,4.83426,0.02
 06/28  07:00:00,1076.32007604,76.3297874306,708.035488906,0.0,220.879908,53.238744,22.2122483944,0.0,4.83426,17.3779883944
 06/28  08:00:00,1217.83444305,88.3596177367,744.453081781,0.0,220.879908,145.652643033,44.9430371183,0.0,36.25695,8.68608711828
 06/28  09:00:00,1244.84751707,90.3079321287,769.458523832,0.0,220.879908,145.652643033,44.9431369497,0.0,36.25695,8.68618694965
 06/28  10:00:00,1265.77691545,92.8922318666,781.762147762,0.0,220.879908,151.653867033,65.6933838905,0.0,48.3426,17.3507838905
 06/28  11:00:00,1275.92341245,94.983094928,788.982794928,0.0,220.879908,151.653867033,57.0277392155,0.0,48.3426,8.68513921546
 06/28  12:00:00,1284.05011388,96.9526790206,795.922315813,0.0,220.879908,151.653867033,57.027843669,0.0,48.3426,8.68524366902
 06/28  13:00:00,1279.80878127,98.8302454518,795.79559029,0.0,220.879908,145.652643033,32.8566522095,0.0,24.1713,8.68535220953
 06/28  14:00:00,1280.68172269,100.73972814,794.761416286,0.0,220.879908,145.652643033,32.8567565994,0.0,24.1713,8.68545659942
 06/28  15:00:00,1273.72334871,102.592699361,793.770798303,0.0,220.879908,137.835547516,22.1862650035,0.0,4.83426,17.3520050035
 06/28  16:00:00,1266.13078747,99.5807235493,794.009123858,0.0,220.879908,133.019064,22.3166719048,0.0,4.83426,17.4824119048
 06/28  17:00:00,1182.61625665,95.0573370112,794.81704405,0.0,220.879908,53.238744,22.3159959174,0.0,4.83426,17.4817359174
 06/28  18:00:00,1177.62721784,93.3564523584,791.544526668,0.0,220.879908,53.238744,22.3526440822,0.0,4.83426,17.5183840822
 06/28  19:00:00,1169.3406516,89.8125257616,786.238860446,0.0,220.879908,53.238744,13.4845646114,0.0,4.83426,8.65030461139
 06/28  20:00:00,1164.86095728,85.3618878427,774.410232017,0.0,220.879908,53.238744,13.4787653779,0.0,4.83426,8.64450537791
 06/28  21:00:00,642.454914498,3.46125284232,515.809665082,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  22:00:00,450.325665856,2.80121213354,325.280570549,0.0,43.513341876,52.539744,13.4592733104,0.0,4.83426,8.62501331038
 06/28  23:00:00,344.792004393,1.6866540299,221.502397115,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  24:00:00,488.965696628,2.92247736282,363.526844976,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  01:00:00,401.992481555,1.81779261241,278.966963292,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  02:00:00,470.843756595,2.38506312055,346.542187614,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  03:00:00,177.587953576,0.329792329826,58.1804980776,0.0,43.513341876,52.539744,13.4453863241,0.0,4.83426,8.6111263241
 06/29  04:00:00,437.61043717,2.69326709196,311.670693717,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  05:00:00,119.068650238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  06:00:00,962.599008417,77.7012902082,757.996153424,0.0,43.513341876,53.238744,4.86203378285,0.00777378285165,4.83426,0.02
 06/29  07:00:00,1134.55982667,77.3749197031,764.549791469,0.0,220.879908,53.238744,13.5319745746,0.0,4.83426,8.69771457456
 06/29  08:00:00,1253.10770293,90.3858992168,777.632578946,0.0,220.879908,145.652643033,53.6088275522,0.0,36.25695,17.3518775522
 06/29  09:00:00,1257.49238751,93.4642766921,779.047170725,0.0,220.879908,145.652643033,44.9427661102,0.0,36.25695,8.68581611024
 06/29  10:00:00,1270.71645401,95.821934359,784.048347972,0.0,220.879908,151.653867033,57.0285053011,0.0,48.3426,8.68590530113
 06/29  11:00:00,1281.50975297,98.379913845,791.438807639,0.0,220.879908,151.653867033,57.027126145,0.0,48.3426,8.68452614501
 06/29  12:00:00,1286.39388069,100.098782942,795.614135945,0.0,220.879908,151.653867033,65.6921310904,0.0,48.3426,17.3495310904
 06/29  13:00:00,1283.22898888,100.82234422,797.38792366,0.0,220.879908,145.652643033,32.8561947633,0.0,24.1713,8.6848947633
 06/29  14:00:00,1283.30831426,102.954301396,795.50154691,0.0,220.879908,145.652643033,32.8562807136,0.0,24.1713,8.68498071355
 06/29  15:00:00,1277.13201405,105.531626377,794.452126859,0.0,220.879908,137.835547516,13.519333008,0.0,4.83426,8.68507300801
 06/29  16:00:00,1269.2380805,103.230962153,793.53610074,0.0,220.879908,133.019064,22.3160515906,0.0,4.83426,17.4817915906
 06/29  17:00:00,1187.56971714,96.5767196178,798.232229978,0.0,220.879908,53.238744,22.317120685,0.0,4.83426,17.482860685
 06/29  18:00:00,1185.20074727,94.0243158506,798.431947187,0.0,220.879908,53.238744,31.0998564914,0.0,4.83426,26.2655964914
 06/29  19:00:00,1174.98788409,90.9823376863,790.71207683,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/29  20:00:00,1166.24865889,86.2379583748,775.106079582,0.0,220.879908,53.238744,13.4785894648,0.0,4.83426,8.64432946484
 06/29  21:00:00,670.050423331,3.63294193996,543.11916338,0.0,43.513341876,52.539744,13.4788184915,0.0,4.83426,8.64455849153
 06/29  22:00:00,463.790385724,7.14313557821,334.579621636,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  23:00:00,403.756075696,2.18532097381,279.314776484,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  24:00:00,394.557532888,2.26945057484,270.674673902,0.0,43.513341876,52.539744,13.4454487747,0.0,4.83426,8.61118877474
 06/30  01:00:00,532.098586059,2.91772937885,406.533335179,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  02:00:00,223.325825605,0.738434269515,103.068946445,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  03:00:00,418.344912366,1.91510593064,295.029847974,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  04:00:00,307.708658169,1.22379630094,183.259122125,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  05:00:00,237.175621847,0.738434269515,114.362652855,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  06:00:00,944.361426481,77.398268418,739.148677683,0.0,43.513341876,53.238744,13.4531294165,0.00779685663125,4.83426,8.61107255985
 06/30  07:00:00,1121.80836599,77.0116667312,752.17528237,0.0,220.879908,53.238744,13.5313667592,0.0,4.83426,8.69710675917
 06/30  08:00:00,1251.99958186,89.6121639973,777.307124375,0.0,220.879908,145.652643033,44.9418143716,0.0,36.25695,8.68486437162
 06/30  09:00:00,1258.09337738,92.7021371888,780.31360708,0.0,220.879908,145.652643033,44.9418862362,0.0,36.25695,8.68493623623
 06/30  10:00:00,1270.65253984,95.2612383826,784.543996234,0.0,220.879908,151.653867033,65.6934853067,0.0,48.3426,17.3508853067
 06/30  11:00:00,1279.36161701,98.4321356482,789.430253756,0.0,220.879908,151.653867033,57.0277432689,0.0,48.3426,8.68514326893
 06/30  12:00:00,1283.46366676,100.610528034,792.291392888,0.0,220.879908,151.653867033,57.0278127293,0.0,48.3426,8.68521272931
 06/30  13:00:00,1279.01416703,101.396792964,793.061542698,0.0,220.879908,145.652643033,32.8565842932,0.0,24.1713,8.68528429317
 06/30  14:00:00,1279.3589626,103.336035075,791.460979198,0.0,220.879908,145.652643033,32.8566512029,0.0,24.1713,8.68535120294
 06/30  15:00:00,1274.06924119,105.857411076,791.473097085,0.0,220.879908,137.835547516,22.1856638437,0.0,4.83426,17.3514038437
 06/30  16:00:00,1267.9561089,103.193169654,792.423477392,0.0,220.879908,133.019064,22.3154170028,0.0,4.83426,17.4811570028
 06/30  17:00:00,1187.60794291,97.2413489205,797.605891074,0.0,220.879908,53.238744,22.3145936228,0.0,4.83426,17.4803336228
 06/30  18:00:00,1185.05647229,95.2184173077,797.093701554,0.0,220.879908,53.238744,22.3509160303,0.0,4.83426,17.5166560303
 06/30  19:00:00,1177.95723889,91.1852796558,794.152057378,0.0,220.879908,53.238744,13.4843637764,0.0,4.83426,8.65010377637
 06/30  20:00:00,1175.24037417,86.4951667681,784.653843129,0.0,220.879908,53.238744,13.4785624782,0.0,4.83426,8.64430247824
 06/30  21:00:00,691.507231881,3.7500208274,564.798948061,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  22:00:00,472.384976182,6.49107661536,343.710005929,0.0,43.513341876,52.539744,13.459134372,0.0,4.83426,8.62487437203
 06/30  23:00:00,436.841017194,2.55297884853,311.538993539,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  24:00:00,336.043767124,1.81228674464,213.280299864,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 07/01  01:00:00,208.16917315,0.738434269515,101.168365083,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  02:00:00,263.858244748,1.11109179221,156.025273811,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  03:00:00,262.47171307,1.11066843304,154.622679202,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  04:00:00,105.686971231,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  05:00:00,105.635468305,0.0,0.0,0.0,43.513341876,39.243024,13.4415362203,0.0,4.83426,8.60727622025
 07/01  06:00:00,99.6562394052,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  07:00:00,87.5582891433,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  08:00:00,488.340638927,5.64527225402,389.640630672,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  09:00:00,642.322620813,9.43375502423,539.908685173,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  10:00:00,674.498745201,15.0294720208,566.299854272,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  11:00:00,711.751243687,15.2337863609,602.527553838,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  12:00:00,685.722254396,18.036382938,574.672774769,0.0,43.513341876,39.243024,13.4442079801,0.0,4.83426,8.60994798013
 07/01  13:00:00,802.631879468,37.8417798248,670.968241206,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  14:00:00,761.660750051,37.828759347,630.353529271,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  15:00:00,808.225264213,42.3624586773,672.111103178,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  16:00:00,781.279379148,50.7122316896,637.086822712,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  17:00:00,796.85884486,45.4856097457,657.649315018,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  18:00:00,743.374564833,43.8355553208,606.121233242,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  19:00:00,747.2607667,37.4253574704,615.637808171,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  20:00:00,694.381840619,32.5062098854,556.284752599,0.0,43.513341876,39.243024,13.4415286817,0.0,4.83426,8.60726868166
 07/01  21:00:00,645.623485459,13.9706577689,520.92956957,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  22:00:00,562.557353841,8.03804366359,445.086676387,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  23:00:00,548.429726637,3.29634251568,434.898530976,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  24:00:00,494.628263492,2.92317211939,382.684092878,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  01:00:00,422.299598683,2.24945023174,311.74074537,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  02:00:00,349.65477231,1.69691647174,240.378037521,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  03:00:00,137.23695327,0.231060084933,31.5521835932,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  04:00:00,105.667222684,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  05:00:00,105.605352132,0.0,0.0,0.0,43.513341876,39.243024,13.4414886046,0.0,4.83426,8.60722860456
 07/02  06:00:00,99.6322835353,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  07:00:00,412.269687601,1.9572052462,319.355590558,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  08:00:00,477.415796312,7.82554069146,377.458734901,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  09:00:00,605.146948358,15.2183757652,496.599838101,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  10:00:00,688.780461059,18.9763901303,576.644728051,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  11:00:00,659.153964695,16.1920865154,548.95831184,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  12:00:00,696.307051771,19.1196446731,583.884890019,0.0,43.513341876,39.243024,13.4453311229,0.0,4.83426,8.61107112288
 07/02  13:00:00,719.353152464,21.3748966469,604.642993606,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  14:00:00,833.131304756,42.9638904759,696.323927808,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  15:00:00,788.432370948,43.691395232,651.243176112,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  16:00:00,843.115687147,51.9695294903,697.280338396,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  17:00:00,770.21922341,41.410214656,635.320447973,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  18:00:00,821.135655838,45.9871691087,681.330075634,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  19:00:00,733.562192545,38.8442159987,600.770787098,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  20:00:00,750.853324391,37.4401757232,607.463968281,0.0,43.513341876,39.243024,13.4414773139,0.0,4.83426,8.60721731394
 07/02  21:00:00,652.665809373,14.135271631,527.532973789,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  22:00:00,543.940395973,6.77262959682,427.456898296,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  23:00:00,532.181051498,3.77012729673,417.489968769,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  24:00:00,481.608448396,2.97335126748,369.490636874,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  01:00:00,401.687360515,2.11470275666,291.474781987,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  02:00:00,446.587260357,2.36017824097,335.668217511,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  03:00:00,227.248882484,0.854265663433,120.024627616,0.0,43.513341876,39.243024,13.4453147022,0.0,4.83426,8.61105470224
 07/03  04:00:00,271.624832681,1.11198970536,163.123866747,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  05:00:00,201.213252091,0.577650212332,93.9778087295,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  06:00:00,780.385704111,73.0885780431,593.924993901,0.0,43.513341876,39.942024,4.86194323808,0.00768323807568,4.83426,0.02
 07/03  07:00:00,909.95603525,74.3671812801,734.549253496,0.0,43.513341876,39.942024,4.88600404943,0.0317440494262,4.83426,0.02
 07/03  08:00:00,1082.25743476,77.3586127423,779.34769716,0.0,122.71106,84.617158233,32.8305123269,0.0,24.1713,8.65921232694
 07/03  09:00:00,1111.12157207,78.4122259715,807.085470732,0.0,122.71106,84.617158233,32.8049113777,0.0,24.1713,8.63361137769
 07/03  10:00:00,1113.60586269,79.2421100165,804.547293412,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/03  11:00:00,1119.30143504,80.4914503329,808.148175192,0.0,122.71106,88.818015033,44.8903721407,0.0,36.25695,8.63342214073
 07/03  12:00:00,1125.17911439,81.5206741019,813.776314166,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/03  13:00:00,1121.2616865,82.5348876489,813.041196221,0.0,122.71106,84.617158233,32.8257514601,0.0212161427146,24.1713,8.63323531737
 07/03  14:00:00,1118.2881488,83.2857159091,809.316205994,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/03  15:00:00,1111.83364771,84.102358101,808.665448659,0.0,122.71106,78.0003075165,13.4733417512,0.0054848995613,4.83426,8.63359685162
 07/03  16:00:00,1108.2110575,84.0797345625,809.886745116,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/03  17:00:00,1077.09296723,82.4267383663,813.663801965,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/03  18:00:00,1007.01125034,73.0857684375,753.295097942,0.0,122.71106,39.942024,13.4885150944,0.0161564798723,4.83426,8.63809861451
 07/03  19:00:00,997.365005494,73.0857684375,742.858105104,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/03  20:00:00,890.422569043,73.0857684375,703.525750859,0.0,43.513341876,39.942024,13.4782092471,0.0,4.83426,8.64394924712
 07/03  21:00:00,332.057827796,2.14543367449,221.341654167,0.0,43.513341876,39.243024,13.4778426505,0.0,4.83426,8.64358265052
 07/03  22:00:00,220.862883268,1.06904283774,113.197737316,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  23:00:00,512.402411805,2.70805644839,399.73851207,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  24:00:00,167.974866141,0.457301438649,61.7014717786,0.0,43.513341876,39.243024,13.445212844,0.0,4.83426,8.61095284405
 07/04  01:00:00,105.160925322,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  02:00:00,105.14718498,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  03:00:00,105.142753219,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  04:00:00,105.709982723,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  05:00:00,105.655736183,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  06:00:00,99.6667687205,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  07:00:00,280.233896354,1.11178845318,189.692330632,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  08:00:00,500.272551643,4.42819526736,403.389072484,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  09:00:00,677.680527191,12.6357065224,571.71830336,0.0,43.513341876,39.243024,13.4453653599,0.0,4.83426,8.61110535991
 07/04  10:00:00,622.048561601,15.9440993721,513.581107165,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  11:00:00,711.982905824,17.7431460865,599.417191282,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  12:00:00,653.737119013,15.7155617313,545.247707784,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  13:00:00,804.291668876,29.4372888632,680.531375159,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  14:00:00,684.371365145,33.4977600564,558.000040071,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  15:00:00,765.546597354,35.9270251032,635.722530117,0.0,43.513341876,39.243024,13.4414885163,0.0,4.83426,8.6072285163
 07/04  16:00:00,673.32675852,42.9703251994,537.795531991,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  17:00:00,768.792927164,37.8254419768,637.11647398,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  18:00:00,690.393118754,42.2230961783,555.45987434,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  19:00:00,770.995669887,34.5887081322,641.824303759,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  20:00:00,624.193588239,16.1192432333,503.149140021,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  21:00:00,591.77584533,14.7537537542,466.487746801,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  22:00:00,476.423053775,3.05072848634,364.386460668,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  23:00:00,428.005128165,2.5185992357,316.286741805,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  24:00:00,430.833618751,3.09302444487,318.401221863,0.0,43.513341876,39.243024,13.4397902723,0.0,4.83426,8.60553027225
 07/05  01:00:00,208.790871833,0.743333570884,101.849110536,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  02:00:00,154.259343865,0.369217134757,48.2730677902,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  03:00:00,105.099940766,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  04:00:00,105.669718069,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  05:00:00,105.627593339,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  06:00:00,780.606376533,73.0857684375,594.831166152,0.0,43.513341876,39.942024,13.4452596936,0.0,4.83426,8.61099969361
 07/05  07:00:00,845.961743971,73.4797879657,672.525286884,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/05  08:00:00,1033.78437123,75.9184230979,733.107082117,0.0,122.71106,84.617158233,32.8299349372,0.0,24.1713,8.65863493716
 07/05  09:00:00,1084.84803216,77.2382569136,782.304931851,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/05  10:00:00,1127.76350206,78.7916109162,819.741861529,0.0,122.71106,88.818015033,44.890066566,0.0,36.25695,8.63311656596
 07/05  11:00:00,1154.49589834,80.6994432353,844.237477541,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/05  12:00:00,1182.37208915,82.9239193058,870.72208212,0.0,122.71106,88.818015033,44.890397337,0.0,36.25695,8.63344733704
 07/05  13:00:00,1174.17770029,84.7024823372,864.136113369,0.0,122.71106,84.617158233,24.2138171751,0.022517175128,24.1713,0.02
 07/05  14:00:00,1164.07304578,86.120412509,852.3037245,0.0,122.71106,84.617158233,32.8045319972,0.0,24.1713,8.6332319972
 07/05  15:00:00,1163.56081948,87.966832018,856.835987791,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/05  16:00:00,1144.608777,88.6361126157,841.90657092,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/05  17:00:00,1099.72927553,86.6593370179,832.055997147,0.0,122.71106,39.942024,13.4547590837,0.0,4.83426,8.62049908369
 07/05  18:00:00,1055.95167004,73.0913279868,802.310773948,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/05  19:00:00,1037.18434566,73.0888138881,783.143512389,0.0,122.71106,39.942024,13.4829650446,0.0,4.83426,8.64870504461
 07/05  20:00:00,917.730563944,73.0857684375,731.127895403,0.0,43.513341876,39.942024,13.4776302816,0.0,4.83426,8.64337028163
 07/05  21:00:00,412.034315942,5.91146474893,297.098804296,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  22:00:00,438.054935523,4.32722561578,324.962831588,0.0,43.513341876,39.243024,13.4588002243,0.0,4.83426,8.62454022427
 07/05  23:00:00,450.328079456,2.567720686,338.289811241,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  24:00:00,257.557835645,1.11280092393,149.718533261,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  01:00:00,105.151355197,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  02:00:00,105.143473815,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  03:00:00,105.131590691,0.0,0.0,0.0,43.513341876,39.243024,13.4452949152,0.0,4.83426,8.61103491523
 07/06  04:00:00,105.693172894,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  05:00:00,105.653036096,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  06:00:00,778.995793258,73.0857684375,592.591021763,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/06  07:00:00,896.390234445,73.5387474527,722.020015026,0.0,43.513341876,39.942024,4.86143578463,0.00717578462928,4.83426,0.02
 07/06  08:00:00,1084.20817776,76.5917860374,782.127542017,0.0,122.71106,84.617158233,32.8302904336,0.0,24.1713,8.65899043362
 07/06  09:00:00,1112.99964681,77.7235829375,809.83013629,0.0,122.71106,84.617158233,32.8043021969,0.0,24.1713,8.63300219689
 07/06  10:00:00,1135.45069989,79.270716329,826.94105989,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/06  11:00:00,1144.41537197,80.6828498812,834.003381587,0.0,122.71106,88.818015033,44.8902694491,0.0,36.25695,8.63331944911
 07/06  12:00:00,1160.59678698,82.0957722987,849.664923984,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/06  13:00:00,1176.61363853,83.8530413849,868.156757459,0.0,122.71106,84.617158233,32.8246028188,0.0202106775186,24.1713,8.63309214128
 07/06  14:00:00,1171.13982679,85.8476782606,859.964907097,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/06  15:00:00,1154.31432319,87.8303587352,847.343364536,0.0,122.71106,78.0003075165,13.467670651,0.0,4.83426,8.633410651
 07/06  16:00:00,1149.40509218,89.0523417073,846.057897643,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/06  17:00:00,1060.79629113,84.4143523693,797.566634901,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/06  18:00:00,960.105749887,73.0857684375,709.374588837,0.0,122.71106,39.942024,13.4881768123,0.0160527866799,4.83426,8.63786402558
 07/06  19:00:00,990.846014303,73.0857684375,737.587829397,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/06  20:00:00,908.025923567,73.0857684375,721.174536595,0.0,43.513341876,39.942024,13.4778579153,0.0,4.83426,8.64359791525
 07/06  21:00:00,487.944256556,2.48563842673,376.641587459,0.0,43.513341876,39.243024,13.4782739389,0.0,4.83426,8.64401393887
 07/06  22:00:00,377.896967877,1.89192935219,268.233843089,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  23:00:00,395.883822854,2.10360288336,284.917324712,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  24:00:00,213.459285822,0.742743787155,106.459972758,0.0,43.513341876,39.243024,13.4441797178,0.0,4.83426,8.60991971778
 07/07  01:00:00,156.482204396,0.369217134757,50.4396171664,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  02:00:00,105.167379195,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  03:00:00,105.170799581,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  04:00:00,107.982689856,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  05:00:00,107.523950353,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  06:00:00,780.026089789,73.0857684375,592.672069462,0.0,43.513341876,39.942024,13.4452144144,0.0,4.83426,8.61095441438
 07/07  07:00:00,904.698340828,73.2902952793,730.364522718,0.0,43.513341876,39.942024,4.86145138695,0.00719138695464,4.83426,0.02
 07/07  08:00:00,1089.02061036,75.942991918,787.509208509,0.0,122.71106,84.617158233,32.8292820649,0.0,24.1713,8.65798206487
 07/07  09:00:00,1107.84653529,77.3198370811,805.012972008,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/07  10:00:00,1139.84863305,79.3540450966,831.121155065,0.0,122.71106,88.818015033,44.8900419702,0.0,36.25695,8.63309197018
 07/07  11:00:00,1155.32711542,81.2352102283,844.150266661,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/07  12:00:00,1166.1485329,83.1935582499,853.774429622,0.0,122.71106,88.818015033,44.8898034086,0.0,36.25695,8.63285340861
 07/07  13:00:00,1116.4381657,83.0646040854,808.233682407,0.0,122.71106,84.617158233,24.2020418616,0.0107418616071,24.1713,0.02
 07/07  14:00:00,1121.12876904,84.4174082825,811.23933096,0.0,122.71106,84.617158233,32.804456863,0.0,24.1713,8.63315686295
 07/07  15:00:00,1133.81599494,86.4432965791,828.372882669,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/07  16:00:00,1129.44474726,87.5236098006,827.67401342,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/07  17:00:00,1096.40189445,85.3594564249,830.514858354,0.0,122.71106,39.942024,13.4548580877,0.0,4.83426,8.62059808766
 07/07  18:00:00,1045.49760969,73.0859448716,792.624269336,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/07  19:00:00,1034.57570571,73.0857684375,781.213638189,0.0,122.71106,39.942024,13.4834356759,0.0,4.83426,8.64917567585
 07/07  20:00:00,914.321725948,73.0857684375,728.195843614,0.0,43.513341876,39.942024,13.4776195469,0.0,4.83426,8.64335954686
 07/07  21:00:00,490.532208201,2.88555762969,378.831551783,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  22:00:00,428.781276861,2.29923500769,318.195063017,0.0,43.513341876,39.243024,13.4587799338,0.0,4.83426,8.62451993383
 07/07  23:00:00,359.912891777,1.87602696085,249.543794763,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  24:00:00,328.145487766,1.54488635696,219.237512841,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  01:00:00,105.166155672,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  02:00:00,105.141199778,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  03:00:00,105.12819557,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  04:00:00,105.677347011,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  05:00:00,105.614654554,0.0,0.0,0.0,43.513341876,39.243024,13.4406713918,0.0,4.83426,8.60641139179
 07/08  06:00:00,99.6270644747,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  07:00:00,87.5372231638,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  08:00:00,309.651850445,1.23404382314,218.679895982,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  09:00:00,535.201398257,8.22637036893,433.160431955,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  10:00:00,664.421761513,16.9950237162,553.504572949,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  11:00:00,750.902242687,15.4395553605,641.522842356,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  12:00:00,735.996333237,17.1714306556,625.782855363,0.0,43.513341876,39.243024,13.4440316831,0.0,4.83426,8.6097716831
 07/08  13:00:00,805.686278895,30.7086851823,681.793515298,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  14:00:00,841.407536517,45.4564679093,702.372976837,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  15:00:00,819.729143519,37.4021434583,689.038469109,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  16:00:00,839.098708489,48.0547688116,697.515902586,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  17:00:00,821.204586473,43.0793722695,684.885267394,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  18:00:00,817.122679863,47.3039983438,676.355280067,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  19:00:00,766.751162411,41.4544627531,631.602356243,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  20:00:00,728.008936423,28.9354006522,593.448208378,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  21:00:00,663.167014453,24.4804663647,528.00601068,0.0,43.513341876,39.243024,13.4405142162,0.0,4.83426,8.60625421619
 07/08  22:00:00,546.481578249,8.14369642724,428.989385184,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  23:00:00,520.192415347,3.15324400512,407.090312504,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  24:00:00,440.547321005,2.55134496219,329.535610951,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  01:00:00,424.24830018,2.57256691867,313.076671532,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  02:00:00,435.622540443,2.44365526563,324.605149786,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  03:00:00,105.124533955,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  04:00:00,260.91250464,1.11041789189,152.512714582,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  05:00:00,105.618918167,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  06:00:00,99.6414651662,0.0,0.0,0.0,43.513341876,39.243024,13.4397660978,0.0,4.83426,8.60550609779
 07/09  07:00:00,332.256146548,1.49969751967,240.720126344,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  08:00:00,545.7049636,7.99175173647,445.245206912,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  09:00:00,658.426450805,14.5505420108,550.790753351,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  10:00:00,680.324657393,18.8501177509,568.546905891,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  11:00:00,764.878789597,16.4441097881,654.265713254,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  12:00:00,680.283879031,18.8219673889,568.639488909,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  13:00:00,821.015223344,35.5590458282,691.668780129,0.0,43.513341876,39.243024,13.4452834779,0.0,4.83426,8.61102347792
 07/09  14:00:00,721.798243913,36.3903424899,592.28315075,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  15:00:00,832.55495213,48.3878356452,690.384007077,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  16:00:00,747.229870984,50.6360774532,603.478619231,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  17:00:00,810.017338422,41.2266605213,675.029456906,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  18:00:00,712.496187845,48.4195017274,571.060485847,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  19:00:00,769.760981322,43.743832293,631.831738429,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  20:00:00,658.395444361,27.1817416323,526.011364052,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  21:00:00,687.861877432,21.3643472605,555.461930223,0.0,43.513341876,39.243024,13.4400764981,0.0,4.83426,8.60581649806
 07/09  22:00:00,510.545148283,6.31849354089,395.218908335,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  23:00:00,599.548437798,3.99383592642,484.567921415,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  24:00:00,507.146745112,2.94675320892,395.20503726,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  01:00:00,387.741252683,2.07926485549,277.754652544,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  02:00:00,436.534085775,2.42440467526,325.692911776,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  03:00:00,259.427695236,1.11278484091,151.60947235,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  04:00:00,105.683585949,0.0,0.0,0.0,43.513341876,39.243024,13.4452029348,0.0,4.83426,8.6109429348
 07/10  05:00:00,211.661401127,0.740810526268,104.183513803,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  06:00:00,780.178949938,73.0857684375,594.346101281,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/10  07:00:00,892.277398234,74.2302045567,717.495226785,0.0,43.513341876,39.942024,4.86037820932,0.00611820931669,4.83426,0.02
 07/10  08:00:00,1089.45306726,77.8048329282,786.499997793,0.0,122.71106,84.617158233,32.8295827735,0.0,24.1713,8.65828277346
 07/10  09:00:00,1118.64862814,79.2590867402,814.395122442,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/10  10:00:00,1145.47094582,80.8828482268,835.292005213,0.0,122.71106,88.818015033,44.8901269117,0.0,36.25695,8.63317691174
 07/10  11:00:00,1157.36470888,82.5751189002,844.624953748,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/10  12:00:00,1160.41540098,83.4758347379,847.484736149,0.0,122.71106,88.818015033,44.8898287209,0.0,36.25695,8.63287872087
 07/10  13:00:00,1156.2985749,84.3578465537,846.52532871,0.0,122.71106,84.617158233,24.2121581725,0.02085817246,24.1713,0.02
 07/10  14:00:00,1153.02588134,85.84589305,841.531958233,0.0,122.71106,84.617158233,32.8044472897,0.0,24.1713,8.63314728971
 07/10  15:00:00,1140.48271864,87.5795880044,833.836973394,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/10  16:00:00,1134.15653582,88.8547718885,831.120547423,0.0,122.71106,73.183824,13.4546777449,0.0,4.83426,8.62041774494
 07/10  17:00:00,1097.76222719,87.2467929609,830.029964391,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/10  18:00:00,1039.62888938,73.0940302983,786.751803606,0.0,122.71106,39.942024,13.4716953739,0.0,4.83426,8.63743537393
 07/10  19:00:00,1031.40272621,73.0913342546,777.874425296,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/10  20:00:00,919.036044532,73.0857684375,733.132275021,0.0,43.513341876,39.942024,13.4775250618,0.0,4.83426,8.64326506175
 07/10  21:00:00,451.740559691,7.7367195104,334.746263391,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  22:00:00,476.648733973,3.06770884774,364.519554922,0.0,43.513341876,39.243024,13.458626676,0.0,4.83426,8.62436667601
 07/10  23:00:00,520.00238166,3.07164739434,406.911875513,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  24:00:00,402.322445,2.11878139222,292.125233666,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  01:00:00,269.390220391,1.11582312061,161.487322931,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  02:00:00,314.367354391,1.35325978782,205.813900697,0.0,43.513341876,39.243024,13.4451077019,0.0,4.83426,8.61084770189
 07/11  03:00:00,176.534764806,0.485048528676,70.1665607632,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  04:00:00,108.014536715,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  05:00:00,277.874295225,1.11007368951,167.482940174,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  06:00:00,778.389241429,73.0857684375,590.897601071,0.0,43.513341876,39.942024,4.85961238868,0.00535238868259,4.83426,0.02
 07/11  07:00:00,909.591059942,73.9309714138,734.658816124,0.0,43.513341876,39.942024,13.4780855755,0.0233825959199,4.83426,8.62044297954
 07/11  08:00:00,1077.84869036,76.8046105235,775.562854177,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/11  09:00:00,1100.80458157,78.0453047404,797.353785341,0.0,122.71106,84.617158233,32.8044279955,0.0,24.1713,8.63312799551
 07/11  10:00:00,1132.41505716,79.5251805795,823.277872528,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/11  11:00:00,1106.43118033,79.8366183004,796.914752614,0.0,122.71106,88.818015033,44.889793054,0.0,36.25695,8.63284305397
 07/11  12:00:00,1102.86910979,79.75633321,794.231025029,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/11  13:00:00,1134.75321035,81.6413295083,827.540609537,0.0,122.71106,84.617158233,32.8229500919,0.0185493461235,24.1713,8.63310074575
 07/11  14:00:00,1157.76570983,83.7130507023,848.8183089,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
