Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/11  15:00:00,1157.1727804,85.5168445635,853.062706726,0.0,122.71106,78.0003075165,13.4670773547,0.0,4.83426,8.63281735473
 07/11  16:00:00,1141.66913843,86.638055635,841.110243381,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/11  17:00:00,1093.98248904,84.6743351412,828.706898398,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/11  18:00:00,1016.82949961,73.0857684375,763.363578556,0.0,122.71106,39.942024,13.4718795925,0.0,4.83426,8.63761959252
 07/11  19:00:00,999.434892423,73.0857684375,745.909309837,0.0,122.71106,39.942024,13.4828908714,0.0,4.83426,8.64863087139
 07/11  20:00:00,893.031671946,73.0857684375,706.987889983,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/11  21:00:00,434.30425112,2.65257252859,323.117071812,0.0,43.513341876,39.243024,13.4778778724,0.0,4.83426,8.64361787239
 07/11  22:00:00,536.48500103,3.08794639394,424.14743645,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  23:00:00,232.112811382,0.887865730391,123.96941967,0.0,43.513341876,39.243024,13.4528109235,0.0,4.83426,8.6185509235
 07/11  24:00:00,398.618545882,1.99071848501,288.620592317,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  01:00:00,139.681449682,0.231060084933,33.9157867096,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  02:00:00,105.181069041,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  03:00:00,105.159149941,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  04:00:00,105.703943853,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  05:00:00,105.65311013,0.0,0.0,0.0,43.513341876,39.243024,13.4450708142,0.0,4.83426,8.61081081421
 07/12  06:00:00,779.310126372,73.0857684375,592.948847575,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/12  07:00:00,889.706441848,73.445378884,715.643921353,0.0,43.513341876,39.942024,4.8613639691,0.0071039691031,4.83426,0.02
 07/12  08:00:00,1074.09851117,76.3002079013,772.777271962,0.0,122.71106,84.617158233,32.8288335205,0.0,24.1713,8.65753352054
 07/12  09:00:00,1109.89685812,77.5444459708,807.356578576,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/12  10:00:00,1139.97228077,79.1952179893,831.721077262,0.0,122.71106,88.818015033,44.8896330385,0.0,36.25695,8.63268303846
 07/12  11:00:00,1159.14984871,80.7806965428,848.475496599,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/12  12:00:00,1161.5759965,82.0096254401,850.559478561,0.0,122.71106,88.818015033,44.8898788984,0.0,36.25695,8.63292889839
 07/12  13:00:00,1162.7586148,83.3407277632,854.300720593,0.0,122.71106,84.617158233,24.2121688454,0.0208688453821,24.1713,0.02
 07/12  14:00:00,1170.42905858,85.2673376163,859.933527359,0.0,122.71106,84.617158233,32.8039370397,0.0,24.1713,8.6326370397
 07/12  15:00:00,1161.03245254,86.9944498695,855.442588114,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/12  16:00:00,1151.82483125,88.1196717268,849.807215719,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/12  17:00:00,1109.13851665,86.4795997723,841.932714104,0.0,122.71106,39.942024,13.4535532731,0.0,4.83426,8.6192932731
 07/12  18:00:00,1054.36403368,73.0952847064,800.889122254,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/12  19:00:00,1037.15390736,73.0929664746,783.041300616,0.0,122.71106,39.942024,13.4829905726,0.0,4.83426,8.64873057256
 07/12  20:00:00,917.27370441,73.0857684375,730.75856415,0.0,43.513341876,39.942024,13.4772593564,0.0,4.83426,8.6429993564
 07/12  21:00:00,454.105353548,6.15269900974,338.598959122,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  22:00:00,516.499697179,4.92914338677,402.041112581,0.0,43.513341876,39.243024,13.4585854967,0.0,4.83426,8.62432549673
 07/12  23:00:00,513.86645716,2.98884740931,400.905825642,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  24:00:00,157.640817174,0.369217134757,51.5577256553,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  01:00:00,272.189432121,1.11157380451,164.274862798,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  02:00:00,105.172772978,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  03:00:00,105.133489695,0.0,0.0,0.0,43.513341876,39.243024,13.4451657469,0.0,4.83426,8.61090574686
 07/13  04:00:00,105.648578357,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  05:00:00,105.589209765,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  06:00:00,786.277302464,73.0857684375,601.486750439,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/13  07:00:00,818.361223514,73.3194397476,646.000906072,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/13  08:00:00,1037.54729289,75.895736459,737.580695974,0.0,122.71106,84.617158233,32.8294673191,0.0,24.1713,8.65816731911
 07/13  09:00:00,1098.30231654,77.1416916337,796.77392607,0.0,122.71106,84.617158233,32.8042896178,0.0,24.1713,8.63298961776
 07/13  10:00:00,1146.32005639,78.7767619042,838.960884991,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/13  11:00:00,1170.22282435,80.4616032212,860.573332941,0.0,122.71106,88.818015033,44.889638176,0.0,36.25695,8.63268817596
 07/13  12:00:00,1183.20050738,82.2055785707,872.832143002,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/13  13:00:00,1195.26420575,84.1429678159,887.140383988,0.0,122.71106,84.617158233,32.8245400481,0.0203140266815,24.1713,8.63292602139
 07/13  14:00:00,1193.77336634,86.1844231852,882.533979296,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/13  15:00:00,1173.19230823,88.3724622261,865.656767247,0.0,122.71106,78.0003075165,13.4668853532,0.0,4.83426,8.63262535319
 07/13  16:00:00,1159.72756771,89.5120487782,855.918016749,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/13  17:00:00,1113.39616228,87.511137429,844.951550964,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/13  18:00:00,1061.36543775,73.1071275785,807.984035704,0.0,122.71106,39.942024,13.4718657925,0.0,4.83426,8.63760579248
 07/13  19:00:00,1038.66788262,73.1093828801,784.704480037,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/13  20:00:00,929.265270219,73.0857684375,742.721594521,0.0,43.513341876,39.942024,13.4775522791,0.0,4.83426,8.64329227909
 07/13  21:00:00,555.87944248,13.2086586069,432.738644053,0.0,43.513341876,39.243024,13.4777527445,0.0,4.83426,8.64349274449
 07/13  22:00:00,545.397444831,5.09506509332,430.661256716,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  23:00:00,453.850816925,5.71867561361,338.775253822,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  24:00:00,494.920865799,3.02415645814,382.620083741,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  01:00:00,273.549042951,1.11270935223,165.598253897,0.0,43.513341876,39.243024,13.445211202,0.0,4.83426,8.61095120204
 07/14  02:00:00,105.196197023,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  03:00:00,105.182446254,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  04:00:00,107.987386769,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  05:00:00,107.552937692,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  06:00:00,782.562609236,73.0857684375,595.287438054,0.0,43.513341876,39.942024,4.85927297149,0.00501297148589,4.83426,0.02
 07/14  07:00:00,885.711650947,73.5077338489,711.566218263,0.0,43.513341876,39.942024,13.4653647653,0.01093914832,4.83426,8.62016561698
 07/14  08:00:00,1049.54549062,75.9696274618,748.563861176,0.0,122.71106,84.617158233,32.8287064282,0.0,24.1713,8.65740642819
 07/14  09:00:00,1076.23464982,76.7842861372,774.796295097,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/14  10:00:00,1109.35044823,78.0683124294,802.771592412,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/14  11:00:00,1126.854065,80.3617898655,817.222781398,0.0,122.71106,88.818015033,44.8898620873,0.0,36.25695,8.63291208735
 07/14  12:00:00,1151.75216907,82.7740545611,840.413265318,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/14  13:00:00,1178.91807206,84.6484431094,869.373201216,0.0,122.71106,84.617158233,32.8223974165,0.0184956331711,24.1713,8.63260178335
 07/14  14:00:00,1184.0916564,86.377419783,872.110303196,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/14  15:00:00,1164.09718621,87.9950445614,856.915628478,0.0,122.71106,78.0003075165,13.4722555047,0.00514102712698,4.83426,8.63285447761
 07/14  16:00:00,1140.62324739,88.2571975158,838.028435759,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/14  17:00:00,1096.56388975,84.3109642979,831.371190059,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/14  18:00:00,1044.0020545,73.0857684375,791.056899528,0.0,122.71106,39.942024,13.4719194522,0.0,4.83426,8.63765945223
 07/14  19:00:00,1015.86736938,73.0857684375,763.292409728,0.0,122.71106,39.942024,13.4833261276,0.0,4.83426,8.64906612756
 07/14  20:00:00,893.280524075,73.0857684375,707.843737355,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/14  21:00:00,437.97050351,2.10680149824,327.956035753,0.0,43.513341876,39.243024,13.4776133409,0.0,4.83426,8.64335334087
 07/14  22:00:00,370.205872637,1.90064153134,260.604135407,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  23:00:00,326.239790312,1.55482766605,216.504085588,0.0,43.513341876,39.243024,13.4527103016,0.0,4.83426,8.61845030163
 07/14  24:00:00,210.116469359,0.738434269515,103.15542118,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  01:00:00,105.182588558,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  02:00:00,105.170375687,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  03:00:00,105.155045085,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  04:00:00,105.714042741,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  05:00:00,105.659282016,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  06:00:00,99.6586374092,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  07:00:00,87.5573249883,0.0,0.0,0.0,43.513341876,39.243024,13.4405190011,0.0,4.83426,8.60625900112
 07/15  08:00:00,481.731131362,2.07126883875,388.177359876,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  09:00:00,505.294517635,2.41087792815,411.012253066,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  10:00:00,600.849997982,12.6198662926,494.556912379,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  11:00:00,652.40009816,16.4120836339,542.051396038,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  12:00:00,698.108459289,15.2644913558,589.668316615,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  13:00:00,750.432831757,24.3377343324,632.621034297,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  14:00:00,851.07067568,46.5900006427,710.673888391,0.0,43.513341876,39.243024,13.4413946066,0.0,4.83426,8.60713460659
 07/15  15:00:00,801.783672155,46.0835691283,662.234003841,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  16:00:00,823.421764,43.7637537541,685.927440264,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  17:00:00,769.889027361,41.7866012119,634.707629929,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  18:00:00,810.281848814,49.8700886967,666.766592592,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  19:00:00,720.832030149,36.3670803501,590.714595752,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  20:00:00,725.82820184,30.809629776,589.280764653,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  21:00:00,651.707561909,13.4188157739,527.245309481,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  22:00:00,510.030864701,6.44640877855,394.305192451,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  23:00:00,546.246821503,3.38237723118,432.513740318,0.0,43.513341876,39.243024,13.4413745058,0.0,4.83426,8.60711450585
 07/15  24:00:00,456.942062268,2.51961257066,345.877407883,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  01:00:00,478.308720849,2.68067253589,366.815293538,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  02:00:00,430.037177208,2.30014641807,319.360238742,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  03:00:00,105.142335813,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  04:00:00,269.461470618,1.11101650603,161.002872273,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  05:00:00,105.638538808,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  06:00:00,99.6491359715,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  07:00:00,256.695506679,1.11177077592,166.294691972,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  08:00:00,484.13047387,2.69832559871,389.196778786,0.0,43.513341876,39.243024,13.4451846298,0.0,4.83426,8.61092462981
 07/16  09:00:00,620.980954317,13.7213624949,514.785721666,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  10:00:00,635.236210786,17.8665370374,524.90704822,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  11:00:00,758.570646854,16.9472161339,646.636457573,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  12:00:00,690.553616707,18.9725364517,578.815104555,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  13:00:00,840.864087525,36.8666970266,709.824469092,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  14:00:00,769.985058398,44.3059125127,632.720444217,0.0,43.513341876,39.243024,13.4413855919,0.0,4.83426,8.60712559194
 07/16  15:00:00,863.327044246,51.9038450114,717.166329148,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  16:00:00,761.721078317,43.1377275986,625.606659409,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  17:00:00,853.381789968,54.5361402848,704.598530279,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  18:00:00,725.712883549,39.7094834451,593.126824498,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  19:00:00,789.029977631,43.939935329,650.491050483,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  20:00:00,670.984512327,38.1023968028,527.857809832,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  21:00:00,726.466484054,32.1867509612,582.615452108,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  22:00:00,527.455566427,3.49531132514,414.419862553,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  23:00:00,500.9717404,3.37944960233,387.281172589,0.0,43.513341876,39.243024,13.4413856992,0.0,4.83426,8.60712569923
 07/16  24:00:00,510.667793834,3.24970751828,397.969070951,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  01:00:00,524.155004032,3.02187372456,411.845490479,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  02:00:00,263.864864698,1.20936281018,155.696713554,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  03:00:00,331.081477358,2.13808567549,220.754281689,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  04:00:00,273.546832145,1.112756114,165.0312699,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  05:00:00,105.692858381,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  06:00:00,775.232669937,73.0861001613,588.553837702,0.0,43.513341876,39.942024,13.4531399158,0.00796540615904,4.83426,8.61091450966
 07/17  07:00:00,932.759848122,74.7199605961,756.601137798,0.0,43.513341876,39.942024,4.8832887372,0.0290287371996,4.83426,0.02
 07/17  08:00:00,1097.86485209,77.8029069422,794.475773949,0.0,122.71106,84.617158233,32.8290540832,0.0,24.1713,8.65775408325
 07/17  09:00:00,1123.55963702,79.2939647351,818.610628765,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/17  10:00:00,1146.76742269,81.0292503832,835.848165196,0.0,122.71106,88.818015033,44.8896085829,0.0,36.25695,8.63265858289
 07/17  11:00:00,1163.13120053,82.4133561324,850.167078494,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/17  12:00:00,1177.38578941,84.2935400774,863.186775054,0.0,122.71106,88.818015033,44.8898138816,0.0,36.25695,8.63286388157
 07/17  13:00:00,1170.7420814,85.4682364922,859.465317777,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/17  14:00:00,1165.64667127,87.3380636917,852.497515711,0.0,122.71106,84.617158233,32.8038323747,0.0,24.1713,8.63253237469
 07/17  15:00:00,1157.19853697,89.5052943436,848.501922058,0.0,122.71106,78.0003075165,4.8595969013,0.00533690129634,4.83426,0.02
 07/17  16:00:00,1139.7616448,89.9471601977,835.476109575,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/17  17:00:00,1098.97080458,87.3261418146,830.591953444,0.0,122.71106,39.942024,13.454553156,0.0,4.83426,8.62029315603
 07/17  18:00:00,1057.83732346,73.0913639015,804.388374296,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/17  19:00:00,1031.30118557,73.0899146306,776.989559297,0.0,122.71106,39.942024,13.4829839513,0.0,4.83426,8.64872395129
 07/17  20:00:00,912.719643496,73.0857684375,725.800361565,0.0,43.513341876,39.942024,13.4771601137,0.0,4.83426,8.64290011375
 07/17  21:00:00,436.035045606,6.67395517715,319.937817021,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  22:00:00,495.630458229,3.220050111,382.937319645,0.0,43.513341876,39.243024,13.4567112944,0.0,4.83426,8.62245129439
 07/17  23:00:00,525.577058256,2.99487021629,412.505574609,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  24:00:00,159.075285279,0.369217134757,52.9743953304,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  01:00:00,482.488182522,2.53366468342,371.055347532,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  02:00:00,163.748425623,0.372636823207,57.5958978858,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  03:00:00,215.901458787,0.738434269515,108.87878986,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  04:00:00,108.053927633,0.0,0.0,0.0,43.513341876,39.243024,13.445042198,0.0,4.83426,8.61078219803
 07/18  05:00:00,107.632067834,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  06:00:00,781.742408137,73.0857943114,594.130290714,0.0,43.513341876,39.942024,4.86237942679,0.00811942678679,4.83426,0.02
 07/18  07:00:00,924.861489509,74.0533776299,749.703870892,0.0,43.513341876,39.942024,4.8788006994,0.0245406994007,4.83426,0.02
 07/18  08:00:00,1090.84848532,77.1594763035,788.333798052,0.0,122.71106,84.617158233,32.8290819915,0.0,24.1713,8.65778199153
 07/18  09:00:00,1125.40689265,78.4212268371,821.464413998,0.0,122.71106,84.617158233,32.8039410586,0.0,24.1713,8.63264105858
 07/18  10:00:00,1153.23680674,79.8449101574,843.610640064,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/18  11:00:00,1161.42367079,81.1917005033,849.591443051,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/18  12:00:00,1167.91569202,82.8481823687,855.083508507,0.0,122.71106,88.818015033,44.8897905024,0.0,36.25695,8.63284050245
 07/18  13:00:00,1165.94924904,84.4701639465,855.668977595,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/18  14:00:00,1166.07989762,86.4639163207,853.804755357,0.0,122.71106,84.617158233,32.803803144,0.0,24.1713,8.63250314404
 07/18  15:00:00,1150.60043705,88.1980749064,843.21592312,0.0,122.71106,78.0003075165,4.85943461428,0.00517461428493,4.83426,0.02
 07/18  16:00:00,1135.75320511,89.2005170469,832.208074966,0.0,122.71106,73.183824,13.4546561603,0.0,4.83426,8.62039616033
 07/18  17:00:00,1095.65484241,87.0676884772,827.512513936,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/18  18:00:00,1063.42058606,73.097003233,809.363378989,0.0,122.71106,39.942024,13.4714455576,0.0,4.83426,8.63718555756
 07/18  19:00:00,1033.40075695,73.0937222181,779.342601058,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/18  20:00:00,913.906360048,73.0857782784,727.337281364,0.0,43.513341876,39.942024,13.4771565555,0.0,4.83426,8.64289655551
 07/18  21:00:00,456.066793972,7.34140496802,339.612915575,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  22:00:00,518.633515,3.34467724191,405.520602816,0.0,43.513341876,39.243024,13.4583795771,0.0,4.83426,8.62411957712
 07/18  23:00:00,484.174692711,7.48810995866,366.895576562,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  24:00:00,465.297795444,2.41974915797,354.204595624,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  01:00:00,218.191775957,0.738434269515,111.158033594,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  02:00:00,279.371036763,1.1113365537,171.386529148,0.0,43.513341876,39.243024,13.4451660812,0.0,4.83426,8.61090608124
 07/19  03:00:00,105.175526305,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  04:00:00,105.713260596,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  05:00:00,105.636293797,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  06:00:00,781.048099238,73.0857684375,595.296355243,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/19  07:00:00,876.835118547,73.3922632451,702.945756791,0.0,43.513341876,39.942024,13.4543951183,0.0,4.83426,8.62013511831
 07/19  08:00:00,1087.97973912,76.5111983526,785.993987131,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/19  09:00:00,1128.30036088,77.8283743309,824.90079969,0.0,122.71106,84.617158233,32.8039156351,0.0,24.1713,8.63261563511
 07/19  10:00:00,1147.24358359,79.5193844455,838.145471762,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/19  11:00:00,1158.56945237,81.2978386564,846.941301804,0.0,122.71106,88.818015033,44.8897591233,0.0,36.25695,8.63280912326
 07/19  12:00:00,1171.89978942,83.4694620484,858.635120456,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/19  13:00:00,1181.81714631,85.5795278491,870.527675591,0.0,122.71106,84.617158233,32.8037664204,0.0,24.1713,8.6324664204
 07/19  14:00:00,1186.30899564,87.7489676086,872.757675712,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/19  15:00:00,1172.27638656,89.7407780569,863.3452671,0.0,122.71106,78.0003075165,13.4669197733,0.0,4.83426,8.6326597733
 07/19  16:00:00,1162.9769373,91.2766981869,857.367934755,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/19  17:00:00,1112.65271774,88.8423657522,842.692485128,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/19  18:00:00,1090.80127519,73.1042372056,836.634333888,0.0,122.71106,39.942024,13.4716913087,0.0,4.83426,8.63743130873
 07/19  19:00:00,1055.41956149,73.0984851183,800.673835805,0.0,122.71106,39.942024,13.4827517988,0.0,4.83426,8.64849179877
 07/19  20:00:00,930.415020446,73.0857684375,743.415295921,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/19  21:00:00,545.150880034,18.3557084322,417.097756166,0.0,43.513341876,39.243024,13.4758940625,0.0,4.83426,8.64163406255
 07/19  22:00:00,591.417512865,21.1004408023,460.447568812,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  23:00:00,488.030573436,2.84756352011,375.439619416,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  24:00:00,450.560198275,2.83015371699,338.716467018,0.0,43.513341876,39.243024,13.4451644151,0.0,4.83426,8.61090441515
 07/20  01:00:00,302.741079394,1.3669851768,194.170817869,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  02:00:00,252.40862641,1.07386156896,144.678275174,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  03:00:00,265.214280776,1.11085350956,157.313407582,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  04:00:00,105.738646173,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  05:00:00,105.700975718,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  06:00:00,796.265373928,73.0857684375,607.270322531,0.0,43.513341876,39.942024,13.451941209,0.00686652024396,4.83426,8.61081468873
 07/20  07:00:00,939.605194719,73.8486662918,765.319273531,0.0,43.513341876,39.942024,4.88994827842,0.0356882784189,4.83426,0.02
 07/20  08:00:00,1095.90567114,76.9000954579,794.075024467,0.0,122.71106,84.617158233,32.8284971514,0.0,24.1713,8.65719715135
 07/20  09:00:00,1115.87513645,78.2175783268,812.507574309,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/20  10:00:00,1137.82928058,79.7298347171,829.516950649,0.0,122.71106,88.818015033,44.8896449305,0.0,36.25695,8.63269493054
 07/20  11:00:00,1163.71160527,81.3026658475,853.802972807,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/20  12:00:00,1172.09816097,82.5033003231,861.747412131,0.0,122.71106,88.818015033,44.8892978096,0.0,36.25695,8.63234780956
 07/20  13:00:00,1166.87371894,83.8406770929,859.379981427,0.0,122.71106,84.617158233,24.2128912674,0.0215912674131,24.1713,0.02
 07/20  14:00:00,1177.97691534,85.7769153718,868.453068501,0.0,122.71106,84.617158233,32.8038349705,0.0,24.1713,8.63253497046
 07/20  15:00:00,1170.52339677,88.0190381871,865.435560805,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/20  16:00:00,1157.35118185,89.4214399095,855.971988664,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/20  17:00:00,1125.81832532,87.7415439883,859.690164635,0.0,122.71106,39.942024,13.4543772147,0.0,4.83426,8.6201172147
 07/20  18:00:00,1087.05167987,73.1135409989,835.909026471,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/20  19:00:00,1071.97846724,73.1204606919,819.736098384,0.0,122.71106,39.942024,13.4810345148,0.0,4.83426,8.64677451482
 07/20  20:00:00,947.021983489,73.0860769085,762.669048945,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/20  21:00:00,547.518264458,14.8361270312,422.772113415,0.0,43.513341876,39.243024,13.4774646613,0.0,4.83426,8.64320466134
 07/20  22:00:00,530.266490656,3.58238707318,417.160828201,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  23:00:00,489.493755081,3.03660180114,376.617064193,0.0,43.513341876,39.243024,13.4526898862,0.0,4.83426,8.61842988625
 07/20  24:00:00,155.944411439,0.37254483471,49.8842823855,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  01:00:00,199.979430407,0.738434269515,93.1417514849,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  02:00:00,105.087932002,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  03:00:00,105.071230961,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  04:00:00,107.791475852,0.0,0.0,0.0,43.513341876,39.243024,13.4450555548,0.0,4.83426,8.61079555478
 07/21  05:00:00,107.422973776,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  06:00:00,785.412617771,73.0857684375,596.228391105,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/21  07:00:00,817.420379845,73.2038590824,644.939777051,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/21  08:00:00,1047.80783163,75.5886162587,747.58586953,0.0,122.71106,84.617158233,32.8286957612,0.0,24.1713,8.65739576119
 07/21  09:00:00,1105.55432773,76.9226125455,804.032642325,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/21  10:00:00,1148.22976508,78.3803703736,842.276287334,0.0,122.71106,88.818015033,44.8895250655,0.0,36.25695,8.63257506549
 07/21  11:00:00,1175.71023302,80.1393262415,867.626779736,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/21  12:00:00,1178.68576865,81.9370264152,870.058273492,0.0,122.71106,88.818015033,44.889683932,0.0,36.25695,8.63273393196
 07/21  13:00:00,1184.50149276,83.7061482367,878.318630273,0.0,122.71106,84.617158233,24.2119113075,0.0206113075039,24.1713,0.02
 07/21  14:00:00,1195.82240852,85.9829884271,887.109310413,0.0,122.71106,84.617158233,32.803682977,0.0,24.1713,8.63238297695
 07/21  15:00:00,1186.78718397,88.0182462195,882.921792327,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/21  16:00:00,1178.94498498,89.6418013567,878.476206914,0.0,122.71106,73.183824,13.4543521365,0.0,4.83426,8.6200921365
 07/21  17:00:00,1131.25240926,87.1878408449,866.639644029,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/21  18:00:00,1055.69895463,73.0994833836,805.656167767,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/21  19:00:00,1047.83574166,73.0900094465,797.662052034,0.0,122.71106,39.942024,13.4827785507,0.0,4.83426,8.64851855069
 07/21  20:00:00,940.209730577,73.0857684375,756.61380757,0.0,43.513341876,39.942024,13.4771317832,0.0,4.83426,8.64287178317
 07/21  21:00:00,517.351925771,7.48926524364,400.837401235,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  22:00:00,511.901082037,3.35497746057,399.397951773,0.0,43.513341876,39.243024,13.4582715239,0.0,4.83426,8.62401152387
 07/21  23:00:00,199.100202721,0.74385275066,91.3830756687,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  24:00:00,263.664723486,1.34474493036,155.531978435,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  01:00:00,105.13344762,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  02:00:00,105.109535,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  03:00:00,105.087245883,0.0,0.0,0.0,43.513341876,39.243024,13.4412971504,0.0,4.83426,8.60703715038
 07/22  04:00:00,105.61140978,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  05:00:00,105.561205414,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  06:00:00,102.586351274,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  07:00:00,87.5184353183,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  08:00:00,279.533710647,2.09278254211,187.9108511,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  09:00:00,643.102436026,15.7990460852,534.076406139,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  10:00:00,563.897740471,15.9850508904,455.55560764,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  11:00:00,608.495213264,17.2162597865,498.154192885,0.0,43.513341876,39.243024,13.4433679532,0.0,4.83426,8.60910795319
 07/22  12:00:00,660.472532605,17.0682254742,550.614662371,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  13:00:00,731.441875196,34.9718366921,603.573798127,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  14:00:00,821.267834877,46.3635956305,681.638684553,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  15:00:00,778.687605313,46.5581152994,639.301289077,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  16:00:00,822.603069587,50.447885184,679.024480652,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  17:00:00,766.867111266,48.8364763004,625.25160721,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  18:00:00,792.416061231,50.1874497509,649.180347617,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  19:00:00,706.247568045,43.6870821564,569.297227694,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  20:00:00,717.072096763,35.6102892793,576.063202494,0.0,43.513341876,39.243024,13.4413598969,0.0,4.83426,8.60709989689
 07/22  21:00:00,647.18146036,14.365063315,522.095111133,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  22:00:00,517.266514237,6.8030410268,401.176607454,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  23:00:00,528.787605946,3.6926997174,414.788432292,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  24:00:00,401.070233133,2.51938751576,290.364420678,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  01:00:00,241.141931041,1.19883039872,133.3877395,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  02:00:00,188.826968102,0.738434269515,82.1052788266,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  03:00:00,105.039112176,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  04:00:00,105.567765044,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  05:00:00,105.489253767,0.0,0.0,0.0,43.513341876,39.243024,13.4413078668,0.0,4.83426,8.60704786681
 07/23  06:00:00,102.490361595,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  07:00:00,87.4527840786,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  08:00:00,243.206223773,1.11211833508,152.939343053,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  09:00:00,436.628468283,8.31540652747,337.194430743,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  10:00:00,604.466223832,15.2622435516,496.434791668,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  11:00:00,549.475028729,18.4568526648,438.111803824,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  12:00:00,679.967542505,16.6226167657,569.988787195,0.0,43.513341876,39.243024,13.4451194479,0.0,4.83426,8.6108594479
 07/23  13:00:00,634.646359067,19.4227793006,522.541685196,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  14:00:00,801.924912649,43.3711997743,664.791408233,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  15:00:00,684.934129738,49.1026903971,543.318682571,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  16:00:00,798.574094062,42.1034724058,662.754687025,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  17:00:00,678.337590273,47.2291478478,538.626657586,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  18:00:00,787.511711255,48.4716445732,645.408064607,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  19:00:00,632.387231184,39.7045052366,499.832060141,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  20:00:00,725.050913689,23.780671327,595.437903658,0.0,43.513341876,39.243024,13.4413176507,0.0,4.83426,8.6070576507
 07/23  21:00:00,526.553407601,7.96756384353,408.82606071,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  22:00:00,470.212309271,3.39507039109,357.880732274,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  23:00:00,505.452060312,3.49926015282,391.909060852,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  24:00:00,430.50636489,2.83406450336,319.077022357,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  01:00:00,434.746429149,2.55586473747,323.738953137,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  02:00:00,348.799449988,1.81568500601,239.423418398,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  03:00:00,395.935770324,2.13261205426,285.755892556,0.0,43.513341876,39.243024,13.4451453037,0.0,4.83426,8.61088530372
 07/24  04:00:00,187.833108367,0.611741399095,80.6717509224,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  05:00:00,332.190421535,1.57518093883,222.660010143,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  06:00:00,797.089639787,73.0857684375,608.330800287,0.0,43.513341876,39.942024,4.86241402721,0.00815402721345,4.83426,0.02
 07/24  07:00:00,916.716045768,74.5411838387,741.923202072,0.0,43.513341876,39.942024,4.88785226018,0.0335922601847,4.83426,0.02
 07/24  08:00:00,1078.52470286,77.6692411584,776.121081635,0.0,122.71106,84.617158233,32.8289743737,0.0,24.1713,8.65767437374
 07/24  09:00:00,1107.80982973,79.1688646086,804.057523217,0.0,122.71106,84.617158233,32.8037008363,0.0,24.1713,8.63240083631
 07/24  10:00:00,1106.0493279,80.5612611622,796.824865967,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/24  11:00:00,1074.73523128,80.7502769299,766.147939662,0.0,122.71106,88.818015033,44.8895247265,0.0,36.25695,8.63257472646
 07/24  12:00:00,1007.55997675,79.1090595642,702.356503605,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/24  13:00:00,953.899803467,78.3365302131,653.589922976,0.0,122.71106,84.617158233,29.6018455595,0.02230555155,24.1713,5.40824000792
 07/24  14:00:00,949.250946644,77.7017109871,649.390400036,0.0,122.71106,84.617158233,27.413805754,0.0,24.1713,3.24250575396
 07/24  15:00:00,961.720334163,78.2957943635,667.269944262,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/24  16:00:00,993.325939376,79.0169729091,702.641069618,0.0,122.71106,73.183824,13.4545950159,0.0,4.83426,8.62033501589
 07/24  17:00:00,989.906956604,77.7144304359,734.600658133,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/24  18:00:00,920.264348812,73.0857684375,670.021639779,0.0,122.71106,39.942024,13.5343888823,0.0627521376234,4.83426,8.63737674465
 07/24  19:00:00,909.803975888,73.0857684375,658.460780893,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/24  20:00:00,812.918414309,73.0857684375,628.917200419,0.0,43.513341876,39.942024,13.4773028844,0.0,4.83426,8.64304288441
 07/24  21:00:00,105.55597491,0.0,0.0,0.0,43.513341876,39.243024,13.4768214583,0.0,4.83426,8.64256145825
 07/24  22:00:00,105.140197474,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  23:00:00,105.961786218,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  24:00:00,105.112623064,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  01:00:00,105.095789199,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  02:00:00,105.094951518,0.0,0.0,0.0,43.513341876,39.243024,13.443812708,0.0,4.83426,8.60955270803
 07/25  03:00:00,105.079510501,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  04:00:00,107.773997437,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  05:00:00,107.41621063,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  06:00:00,789.582616629,73.0857684375,600.576183245,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/25  07:00:00,806.671097238,73.0906790347,634.608793448,0.0,43.513341876,39.942024,13.4584241684,0.00386729316156,4.83426,8.62029687521
 07/25  08:00:00,941.2985317,73.9276281494,645.088148273,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/25  09:00:00,946.115680772,74.3993940213,649.552010857,0.0,122.71106,84.617158233,32.8040095451,0.0,24.1713,8.6327095451
 07/25  10:00:00,965.343449618,74.8717055275,663.893381349,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/25  11:00:00,970.376348041,75.0113607548,667.943258473,0.0,122.71106,88.818015033,44.8892970243,0.0,36.25695,8.63234702433
 07/25  12:00:00,985.712308457,75.6576827338,683.310849992,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/25  13:00:00,1035.79451412,76.8960091277,736.24326678,0.0,122.71106,84.617158233,32.8208727902,0.0170540758365,24.1713,8.63251871436
 07/25  14:00:00,1087.29211941,78.7526668834,786.198248779,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/25  15:00:00,1091.55911843,80.1161192021,795.414611414,0.0,122.71106,78.0003075165,13.4669509328,0.0,4.83426,8.63269093277
 07/25  16:00:00,1076.08447917,80.9394102113,784.057426269,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/25  17:00:00,1055.85500526,78.8811434054,799.727897825,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/25  18:00:00,977.492072632,73.0857684375,726.920060156,0.0,122.71106,39.942024,13.4879785016,0.0165549173369,4.83426,8.63716358425
 07/25  19:00:00,943.720732206,73.0857684375,692.359227055,0.0,122.71106,39.942024,13.4827020093,0.0,4.83426,8.64844200931
 07/25  20:00:00,838.954339818,73.0857684375,654.916547295,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/25  21:00:00,105.181566,0.0,0.0,0.0,43.513341876,39.243024,13.4773021392,0.0,4.83426,8.64304213919
 07/25  22:00:00,105.168736311,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  23:00:00,105.982073793,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  24:00:00,105.127427397,0.0,0.0,0.0,43.513341876,39.243024,13.4450026201,0.0,4.83426,8.61074262013
 07/26  01:00:00,105.112228992,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  02:00:00,105.090518875,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  03:00:00,105.069410609,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  04:00:00,105.608923979,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  05:00:00,105.55575471,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  06:00:00,782.934612509,73.0857684375,594.973084324,0.0,43.513341876,39.942024,13.4450923071,0.0,4.83426,8.61083230709
 07/26  07:00:00,795.633003795,73.0857684375,623.619285969,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/26  08:00:00,964.85962051,73.8566936903,668.019893513,0.0,122.71106,84.617158233,32.8283584757,0.0,24.1713,8.65705847571
 07/26  09:00:00,989.077941334,74.6226823723,690.971301399,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/26  10:00:00,1046.23165596,75.4993931742,742.265581725,0.0,122.71106,88.818015033,44.8895659533,0.0,36.25695,8.63261595326
 07/26  11:00:00,1098.624877,76.7763280232,792.145357914,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/26  12:00:00,1125.15089888,78.3855854299,817.964119782,0.0,122.71106,88.818015033,44.8892027879,0.0,36.25695,8.6322527879
 07/26  13:00:00,1150.67315192,80.7905261743,845.280568687,0.0,122.71106,84.617158233,24.2090503909,0.0177503909121,24.1713,0.02
 07/26  14:00:00,1164.32643072,83.0563793455,856.611886321,0.0,122.71106,84.617158233,32.8037223212,0.0,24.1713,8.63242232125
 07/26  15:00:00,1126.13492095,84.0820212301,824.55343648,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/26  16:00:00,1098.71531049,83.4716750683,802.315549705,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/26  17:00:00,1058.87523419,80.1344574601,798.60631517,0.0,122.71106,39.942024,13.4542858916,0.0,4.83426,8.62002589163
 07/26  18:00:00,954.679659734,73.0857684375,701.71493559,0.0,122.71106,39.942024,4.87083126254,0.0165712625368,4.83426,0.02
 07/26  19:00:00,956.166595334,73.0857684375,702.674537286,0.0,122.71106,39.942024,13.4829957432,0.0,4.83426,8.64873574316
 07/26  20:00:00,856.538986362,73.0857684375,670.680320511,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/26  21:00:00,105.652471432,0.0,0.0,0.0,43.513341876,39.243024,13.4758530897,0.0,4.83426,8.64159308968
 07/26  22:00:00,292.739518007,1.11069470501,184.932200571,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  23:00:00,106.000039919,0.0,0.0,0.0,43.513341876,39.243024,13.4525438639,0.0,4.83426,8.61828386393
 07/26  24:00:00,105.163963373,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  01:00:00,105.154826674,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  02:00:00,105.142739668,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  03:00:00,105.138956609,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  04:00:00,105.69279673,0.0,0.0,0.0,43.513341876,39.243024,13.4451160667,0.0,4.83426,8.61085606668
 07/27  05:00:00,105.631556135,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  06:00:00,783.837785702,73.0857684375,594.80346093,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/27  07:00:00,831.295946276,73.1086410719,658.499774308,0.0,43.513341876,39.942024,4.86062613818,0.00636613817689,4.83426,0.02
 07/27  08:00:00,980.322882935,74.5003683327,682.257593815,0.0,122.71106,84.617158233,32.828903287,0.0,24.1713,8.65760328695
 07/27  09:00:00,994.285170012,75.0878628534,695.475158543,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/27  10:00:00,1020.96902515,75.7732925622,716.895531557,0.0,122.71106,88.818015033,44.8895910214,0.0,36.25695,8.63264102145
 07/27  11:00:00,1056.02671704,76.7712547137,749.717048449,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/27  12:00:00,1090.81559085,78.4823195404,783.421176476,0.0,122.71106,88.818015033,44.8894702155,0.0,36.25695,8.63252021546
 07/27  13:00:00,1110.28125982,80.3830757074,805.405522478,0.0,122.71106,84.617158233,24.2101624797,0.0188624796502,24.1713,0.02
 07/27  14:00:00,1119.01013145,82.3848271842,812.000381158,0.0,122.71106,84.617158233,32.8039905605,0.0,24.1713,8.63269056048
 07/27  15:00:00,1109.43048806,83.9229036794,807.195471828,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/27  16:00:00,1101.79710728,83.8010155046,804.323446347,0.0,122.71106,73.183824,13.4544785833,0.0,4.83426,8.6202185833
 07/27  17:00:00,1069.97422881,81.328606119,808.61553296,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/27  18:00:00,992.370864328,73.0857684375,739.350190885,0.0,122.71106,39.942024,4.87067108433,0.0164110843282,4.83426,0.02
 07/27  19:00:00,969.817001704,73.0857684375,715.90517273,0.0,122.71106,39.942024,13.4825028003,0.0,4.83426,8.64824280028
 07/27  20:00:00,859.058779413,73.0857684375,669.878832825,0.0,43.513341876,39.942024,13.4768537098,0.0,4.83426,8.64259370976
 07/27  21:00:00,105.672692641,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  22:00:00,413.528902324,1.84144638527,303.969741125,0.0,43.513341876,39.243024,13.4583807295,0.0,4.83426,8.62412072947
 07/27  23:00:00,106.025161171,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  24:00:00,277.170463694,1.11030351208,169.255689489,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  01:00:00,105.163589839,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  02:00:00,105.124730263,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  03:00:00,105.114759834,0.0,0.0,0.0,43.513341876,39.243024,13.4451327506,0.0,4.83426,8.61087275061
 07/28  04:00:00,107.905052466,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  05:00:00,107.492900616,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  06:00:00,781.885322811,73.0857684375,591.370450492,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/28  07:00:00,892.393314616,73.202117532,718.426098028,0.0,43.513341876,39.942024,4.88054355501,0.0262835550099,4.83426,0.02
 07/28  08:00:00,1066.72086019,75.6832431939,765.815382865,0.0,122.71106,84.617158233,32.8288461252,0.0,24.1713,8.65754612523
 07/28  09:00:00,1111.06112926,76.8111116731,808.867871209,0.0,122.71106,84.617158233,32.8039112739,0.0,24.1713,8.63261127388
 07/28  10:00:00,1134.38680457,77.8951148526,827.068487291,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/28  11:00:00,1146.6328773,79.3481411414,837.158270728,0.0,122.71106,88.818015033,44.8891995878,0.0,36.25695,8.63224958777
 07/28  12:00:00,1160.26959056,81.0386530963,849.885048616,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/28  13:00:00,1152.94155215,82.5825718095,844.887132008,0.0,122.71106,84.617158233,32.8244662134,0.0207470278458,24.1713,8.6324191856
 07/28  14:00:00,1146.4441081,84.1706281027,836.6093514,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/28  15:00:00,1136.69185424,85.9465183977,831.631037873,0.0,122.71106,78.0003075165,13.4668493606,0.0,4.83426,8.63258936058
 07/28  16:00:00,1124.04098828,86.7540191744,822.999621873,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/28  17:00:00,1083.74737604,83.9744453825,818.743393782,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/28  18:00:00,1035.53509467,73.0857684375,782.227891043,0.0,122.71106,39.942024,13.4711418702,0.0,4.83426,8.6368818702
 07/28  19:00:00,1021.30477865,73.0857684375,768.085968805,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/28  20:00:00,904.296282261,73.0857684375,715.313363505,0.0,43.513341876,39.942024,13.4773582393,0.0,4.83426,8.6430982393
 07/28  21:00:00,429.815356439,5.78100845473,315.53757326,0.0,43.513341876,39.243024,13.4757641573,0.0,4.83426,8.64150415733
 07/28  22:00:00,528.493119764,4.6271680526,414.666943142,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  23:00:00,222.207201046,0.821952969747,114.228400648,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  24:00:00,269.299078277,1.11400815941,161.403114429,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  01:00:00,105.15668216,0.0,0.0,0.0,43.513341876,39.243024,13.4413015386,0.0,4.83426,8.60704153862
 07/29  02:00:00,105.125840016,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  03:00:00,105.114241684,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  04:00:00,105.682138825,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
