Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/29  05:00:00,105.638704449,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  06:00:00,102.626112572,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  07:00:00,87.5366115568,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  08:00:00,292.05562405,1.11298636751,201.461769728,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  09:00:00,474.634838389,7.1371566654,374.74833734,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  10:00:00,584.446885066,14.5552686942,475.804861486,0.0,43.513341876,39.243024,13.4451025376,0.0,4.83426,8.61084253764
 07/29  11:00:00,713.767681506,16.226206206,602.972922683,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  12:00:00,730.849073006,16.1108556633,621.633637068,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  13:00:00,830.887148925,35.9562526076,701.181569097,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  14:00:00,826.182258503,38.663418501,694.171643927,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  15:00:00,826.938514524,42.0325655295,691.364034558,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  16:00:00,835.858711225,50.5095152716,692.087960165,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  17:00:00,810.547423483,40.5073689015,676.520971589,0.0,43.513341876,39.243024,13.4413476687,0.0,4.83426,8.60708766872
 07/29  18:00:00,812.746142513,50.0363336405,669.481702273,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  19:00:00,758.534452752,40.0150337601,624.623565935,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  20:00:00,713.655903018,28.9072336829,576.405861505,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  21:00:00,659.025847116,16.7475798939,531.494399861,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  22:00:00,560.64146449,8.28244466613,442.897294215,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  23:00:00,546.265547189,3.42420900383,432.557599121,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  24:00:00,433.52930089,2.52216012672,322.546129004,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  01:00:00,336.816013242,1.78921248688,227.522580646,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  02:00:00,153.742201913,0.369217134757,47.7632439937,0.0,43.513341876,39.243024,13.4412917041,0.0,4.83426,8.60703170408
 07/30  03:00:00,257.259658754,1.1112606055,149.469054606,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  04:00:00,105.668724204,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  05:00:00,105.62640543,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  06:00:00,102.628270474,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  07:00:00,257.29228631,1.11174855976,166.889185637,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  08:00:00,465.764339483,4.40423363525,369.479064326,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  09:00:00,572.870485699,13.293642403,467.64116125,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  10:00:00,670.229888206,14.4429286228,562.324844304,0.0,43.513341876,39.243024,13.4449172315,0.0,4.83426,8.61065723153
 07/30  11:00:00,553.778847577,18.4587496764,442.18013406,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  12:00:00,652.737449076,15.9895355078,543.345848984,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  13:00:00,652.955678509,27.5538146197,532.41311804,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  14:00:00,806.541671334,43.5479593068,668.813130819,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  15:00:00,684.000916465,45.8618134542,545.311254868,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  16:00:00,795.031329997,42.9013725031,658.014413541,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  17:00:00,668.291479245,47.1661151328,528.31776413,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  18:00:00,772.078325157,44.8291632877,633.150173314,0.0,43.513341876,39.243024,13.4413451127,0.0,4.83426,8.60708511268
 07/30  19:00:00,638.782693863,43.5910682382,501.98126947,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  20:00:00,733.389815534,26.894606573,597.267282406,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  21:00:00,621.035911499,31.86288982,478.528448152,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  22:00:00,526.710716137,8.00940912454,408.875397339,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  23:00:00,520.279771653,3.50048870053,406.378373201,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  24:00:00,407.831697267,2.34940372603,297.328727185,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  01:00:00,477.157731187,2.78954506067,365.519830372,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  02:00:00,320.948490499,1.61834192487,212.011331942,0.0,43.513341876,39.243024,13.4437975785,0.0,4.83426,8.60953757848
 07/31  03:00:00,105.117474782,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  04:00:00,262.562869463,1.11074511763,154.158630099,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  05:00:00,105.628702464,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  06:00:00,786.377679895,73.0857684375,597.564849311,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/31  07:00:00,856.740442458,73.8549930706,682.876557213,0.0,43.513341876,39.942024,13.464640443,0.0100442121626,4.83426,8.62033623083
 07/31  08:00:00,1040.92690626,76.6211782977,739.68760574,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/31  09:00:00,1087.93501891,77.7762279303,785.087041609,0.0,122.71106,84.617158233,32.803715465,0.0,24.1713,8.63241546496
 07/31  10:00:00,1132.25873495,79.4860984242,823.317550029,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/31  11:00:00,1141.21839158,81.4275290848,829.61940861,0.0,122.71106,88.818015033,44.8895402072,0.0,36.25695,8.63259020717
 07/31  12:00:00,1155.30342745,83.4254285091,842.500789755,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/31  13:00:00,1160.00142815,85.3705083387,849.38078035,0.0,122.71106,84.617158233,32.8245238182,0.0209926391605,24.1713,8.632231179
 07/31  14:00:00,1163.75603822,87.2570200367,850.966812127,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/31  15:00:00,1148.13042816,89.2244630266,839.759238002,0.0,122.71106,78.0003075165,13.4666638675,0.0,4.83426,8.63240386751
 07/31  16:00:00,1133.82079006,89.3780187339,830.129109588,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/31  17:00:00,1098.54931284,87.2764928203,830.223138684,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/31  18:00:00,1072.01314934,73.0915619999,818.570415135,0.0,122.71106,39.942024,13.4714132698,0.0,4.83426,8.63715326978
 07/31  19:00:00,1064.63258491,73.087695937,810.923256127,0.0,122.71106,39.942024,13.4824280112,0.0,4.83426,8.64816801122
 07/31  20:00:00,951.535262615,73.0857684375,762.65396068,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/31  21:00:00,525.631926281,8.07729722222,407.832423265,0.0,43.513341876,39.243024,13.4754571708,0.0,4.83426,8.64119717083
 07/31  22:00:00,532.744341516,6.67832255137,416.819504695,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  23:00:00,492.979404613,2.89155993091,380.380088985,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  24:00:00,444.984336401,2.47701199421,334.023984202,0.0,43.513341876,39.243024,13.4451287515,0.0,4.83426,8.61086875149
 08/01  01:00:00,208.970810148,0.738434269515,102.011589395,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  02:00:00,422.694708601,2.25129201721,312.083667497,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  03:00:00,105.203808246,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  04:00:00,281.051255519,1.11011589496,170.196736488,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  05:00:00,107.629910597,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  06:00:00,789.953075453,73.0857684375,599.517299861,0.0,43.513341876,39.942024,13.4532267709,0.00823008319005,4.83426,8.61073668772
 08/01  07:00:00,910.106268593,73.7752289759,735.751545934,0.0,43.513341876,39.942024,4.88258422242,0.0283242224246,4.83426,0.02
 08/01  08:00:00,1075.81655831,76.6309792055,774.27595309,0.0,122.71106,84.617158233,32.828128642,0.0,24.1713,8.65682864199
 08/01  09:00:00,1108.03476908,77.9098262458,805.101459689,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/01  10:00:00,1130.9901772,79.6204562595,822.529585759,0.0,122.71106,88.818015033,44.8893160292,0.0,36.25695,8.6323660292
 08/01  11:00:00,1142.21373557,81.4316067322,831.182604106,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/01  12:00:00,1153.19648955,83.3486319796,840.713414483,0.0,122.71106,88.818015033,44.8894920905,0.0,36.25695,8.63254209053
 08/01  13:00:00,1156.1901986,85.0951950963,845.983348809,0.0,122.71106,84.617158233,24.2114875972,0.0201875972177,24.1713,0.02
 08/01  14:00:00,1154.82525857,86.7315132244,843.263497855,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/01  15:00:00,1141.51418786,88.0834149958,835.232320754,0.0,122.71106,78.0003075165,13.4670103022,0.0,4.83426,8.63275030222
 08/01  16:00:00,1132.73538816,88.4037354925,830.970608752,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/01  17:00:00,1098.22337079,85.7357997194,832.676824338,0.0,122.71106,39.942024,13.4543775313,0.0,4.83426,8.62011753131
 08/01  18:00:00,1044.87031229,73.0857684375,792.339756551,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/01  19:00:00,1024.89227274,73.0857684375,771.996912498,0.0,122.71106,39.942024,13.4827781856,0.0,4.83426,8.64851818558
 08/01  20:00:00,920.587346947,73.0857684375,732.019550778,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/01  21:00:00,493.081261006,6.36789112851,377.954942258,0.0,43.513341876,39.243024,13.4773482257,0.0,4.83426,8.64308822569
 08/01  22:00:00,445.497620703,2.40182690803,334.696111728,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  23:00:00,338.679904229,1.68092867701,228.734458737,0.0,43.513341876,39.243024,13.4527071059,0.0,4.83426,8.61844710588
 08/01  24:00:00,477.149200777,2.73504965115,365.552985961,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  01:00:00,105.189873697,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  02:00:00,262.514674969,1.11011686889,154.649663282,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  03:00:00,105.172766769,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  04:00:00,105.7453203,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  05:00:00,105.690572373,0.0,0.0,0.0,43.513341876,39.243024,13.4450723698,0.0,4.83426,8.61081236981
 08/02  06:00:00,789.511637493,73.0857684375,600.546561217,0.0,43.513341876,39.942024,4.85941017343,0.00515017343363,4.83426,0.02
 08/02  07:00:00,881.66518597,73.422256516,708.176902335,0.0,43.513341876,39.942024,4.86508054508,0.0108205450806,4.83426,0.02
 08/02  08:00:00,1065.16974599,76.2024479655,764.184034348,0.0,122.71106,84.617158233,32.8287608454,0.0,24.1713,8.65746084543
 08/02  09:00:00,1102.13905922,77.3132510185,799.668552494,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/02  10:00:00,1120.13417873,78.7019894401,812.433618875,0.0,122.71106,88.818015033,44.8896577072,0.0,36.25695,8.63270770725
 08/02  11:00:00,1142.11293257,80.5206821717,832.570053699,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/02  12:00:00,1157.93563914,82.2538384163,847.973942082,0.0,122.71106,88.818015033,44.8893028859,0.0,36.25695,8.63235288589
 08/02  13:00:00,1160.77988804,83.92185032,852.96564937,0.0,122.71106,84.617158233,24.2121879412,0.0208879411608,24.1713,0.02
 08/02  14:00:00,1158.40389898,85.5092535614,848.455482163,0.0,122.71106,84.617158233,32.8038318945,0.0,24.1713,8.63253189455
 08/02  15:00:00,1145.82957045,86.8176541659,840.773752391,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/02  16:00:00,1136.36108603,86.6290123252,836.187448576,0.0,122.71106,73.183824,13.454307681,0.0,4.83426,8.62004768097
 08/02  17:00:00,1097.64352212,84.3922809753,833.280015132,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/02  18:00:00,1043.67590238,73.0857684375,791.088790068,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/02  19:00:00,1024.98135294,73.0857684375,772.071395948,0.0,122.71106,39.942024,13.4823830164,0.0,4.83426,8.64812301635
 08/02  20:00:00,914.246747025,73.0857684375,726.073205718,0.0,43.513341876,39.942024,13.4767330349,0.0,4.83426,8.64247303491
 08/02  21:00:00,486.079505077,3.02716590695,373.690804926,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  22:00:00,283.172724995,1.29111643457,174.940230146,0.0,43.513341876,39.243024,13.45840025,0.0,4.83426,8.62414024998
 08/02  23:00:00,409.041935106,2.32371898182,297.727847987,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  24:00:00,156.733628338,0.369217134757,50.6634977889,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  01:00:00,105.186623804,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  02:00:00,105.174997459,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  03:00:00,105.159588203,0.0,0.0,0.0,43.513341876,39.243024,13.4449855316,0.0,4.83426,8.61072553157
 08/03  04:00:00,105.718591274,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  05:00:00,105.663871097,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  06:00:00,791.243606978,73.0857684375,602.240784114,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/03  07:00:00,889.761800666,73.3167698435,716.239156902,0.0,43.513341876,39.942024,4.86863311993,0.0143731199297,4.83426,0.02
 08/03  08:00:00,1069.40994888,76.0031458057,768.637486201,0.0,122.71106,84.617158233,32.8290002473,0.0,24.1713,8.65770024732
 08/03  09:00:00,1105.36179734,77.2341471599,803.559997091,0.0,122.71106,84.617158233,32.8038377292,0.0,24.1713,8.6325377292
 08/03  10:00:00,1133.64156379,78.6236982813,826.652813272,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/03  11:00:00,1150.99799011,80.423525668,841.958432602,0.0,122.71106,88.818015033,44.8896728935,0.0,36.25695,8.63272289351
 08/03  12:00:00,1158.61343282,82.0982513999,848.490131247,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/03  13:00:00,1160.21396651,83.8664375441,852.07038041,0.0,122.71106,84.617158233,32.8247247974,0.0210530172784,24.1713,8.63237178009
 08/03  14:00:00,1158.51435156,85.6321420185,848.491005635,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/03  15:00:00,1145.68918172,87.0879467444,840.580167413,0.0,122.71106,78.0003075165,13.4668147354,0.0,4.83426,8.63255473537
 08/03  16:00:00,1137.87589567,88.0140267869,836.183936271,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/03  17:00:00,1092.76020439,85.2549157226,827.143171014,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/03  18:00:00,1031.27874946,73.0857684375,778.417232742,0.0,122.71106,39.942024,13.4698184951,0.0,4.83426,8.63555849508
 08/03  19:00:00,1018.85460955,73.0857684375,765.398043444,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/03  20:00:00,903.952126739,73.0857684375,715.1087924,0.0,43.513341876,39.942024,13.4773222282,0.0,4.83426,8.64306222817
 08/03  21:00:00,488.445727646,3.07353153103,375.905551602,0.0,43.513341876,39.243024,13.4774322529,0.0,4.83426,8.64317225289
 08/03  22:00:00,221.448556835,0.861506647767,114.247432703,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  23:00:00,451.321623516,2.53592287821,339.356659009,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  24:00:00,105.192576069,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  01:00:00,105.178880443,0.0,0.0,0.0,43.513341876,39.243024,13.4451029894,0.0,4.83426,8.61084298935
 08/04  02:00:00,105.173987945,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  03:00:00,105.158951655,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  04:00:00,107.961987606,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  05:00:00,107.522745371,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  06:00:00,790.99899311,73.0857684375,601.228437882,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/04  07:00:00,890.569133579,73.2982147668,716.981013892,0.0,43.513341876,39.942024,13.4645437713,0.00993348713019,4.83426,8.62035028415
 08/04  08:00:00,1091.32904856,76.0656947969,790.157851121,0.0,122.71106,84.617158233,32.8282457026,0.0,24.1713,8.65694570258
 08/04  09:00:00,1121.9905396,77.4659878284,819.487185327,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/04  10:00:00,1145.13797278,78.9387214534,836.950504899,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/04  11:00:00,1155.08458608,80.7147847164,844.081346224,0.0,122.71106,88.818015033,44.8895393223,0.0,36.25695,8.63258932233
 08/04  12:00:00,1157.42649369,82.4245389918,845.273853525,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/04  13:00:00,1158.43620035,83.9513191837,848.879415889,0.0,122.71106,84.617158233,32.8236639695,0.0195871050651,24.1713,8.63277686445
 08/04  14:00:00,1165.31918582,86.2396534752,853.469173381,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/04  15:00:00,1155.09713212,87.8459635521,848.171603568,0.0,122.71106,78.0003075165,13.4669799918,0.0,4.83426,8.63271999179
 08/04  16:00:00,1142.86530741,88.3576514053,840.262308278,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/04  17:00:00,1104.55811919,85.7494041985,837.971638133,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/04  18:00:00,1052.78884205,73.0857684375,799.43491201,0.0,122.71106,39.942024,13.4717141807,0.0,4.83426,8.63745418065
 08/04  19:00:00,1043.43819416,73.0857684375,790.131518656,0.0,122.71106,39.942024,13.4827738186,0.0,4.83426,8.64851381862
 08/04  20:00:00,924.934911802,73.0857684375,736.281881217,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/04  21:00:00,442.596114916,4.78547564842,329.163652371,0.0,43.513341876,39.243024,13.4771050981,0.0,4.83426,8.64284509811
 08/04  22:00:00,499.04881749,4.44365099435,385.682772283,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  23:00:00,207.412345639,0.738434269515,99.6465571749,0.0,43.513341876,39.243024,13.452713688,0.0,4.83426,8.61845368804
 08/04  24:00:00,498.70913383,3.08499654628,386.215339172,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  01:00:00,105.194716905,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  02:00:00,105.174368958,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  03:00:00,105.158630843,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  04:00:00,105.70323065,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  05:00:00,105.65220426,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  06:00:00,102.659900434,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  07:00:00,211.367308925,0.744858337331,121.828489188,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  08:00:00,311.67271112,4.46157108843,217.54925222,0.0,43.513341876,39.243024,13.4413766367,0.0,4.83426,8.60711663667
 08/05  09:00:00,549.700025071,9.18618575367,447.849423978,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  10:00:00,545.473666381,15.4619560371,437.043929703,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  11:00:00,696.071861569,17.755123438,584.069371079,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  12:00:00,696.923855973,16.6161379313,587.064221745,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  13:00:00,787.342944679,33.7834066105,659.967786987,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  14:00:00,768.571738589,40.298819852,634.944387856,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  15:00:00,805.259128361,40.4071173281,671.239012792,0.0,43.513341876,39.243024,13.441369819,0.0,4.83426,8.60710981903
 08/05  16:00:00,768.124578298,44.0138955056,630.843743589,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  17:00:00,807.764270991,50.6843699226,663.541428115,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  18:00:00,739.920657304,41.7657894704,604.942401666,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  19:00:00,739.514911338,37.752248065,607.718187957,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  20:00:00,688.425971954,30.7185337623,549.284623535,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  21:00:00,621.797131942,15.7335770859,495.688218523,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  22:00:00,618.319864637,8.87358697653,499.261791818,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  23:00:00,512.946510276,3.12630698167,399.895499298,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  24:00:00,476.112348773,2.76145451819,364.523883951,0.0,43.513341876,39.243024,13.4413681914,0.0,4.83426,8.6071081914
 08/06  01:00:00,417.528782625,2.30882069785,306.984341736,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  02:00:00,212.813574038,0.74287515674,105.840261971,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  03:00:00,226.838737625,0.832370421983,119.641757295,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  04:00:00,298.271670799,1.34307333417,189.275820735,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  05:00:00,105.662904232,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  06:00:00,102.651586419,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  07:00:00,255.456717188,1.11239528258,165.085558971,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  08:00:00,492.044713268,5.40635190313,394.75770891,0.0,43.513341876,39.243024,13.4436624497,0.0,4.83426,8.60940244973
 08/06  09:00:00,566.23511618,16.1158475705,457.952084862,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  10:00:00,651.426054245,17.1413428246,541.628433381,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  11:00:00,747.391934011,17.4885943913,636.139777694,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  12:00:00,789.943819856,18.0697826656,678.363050526,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  13:00:00,840.932159237,39.1541740251,708.438801971,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  14:00:00,849.561752099,45.0715346345,710.952956207,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  15:00:00,853.242785471,47.9447578245,712.059757313,0.0,43.513341876,39.243024,13.4413732326,0.0,4.83426,8.60711323264
 08/06  16:00:00,843.940613918,44.9454020246,705.522616269,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  17:00:00,840.862582024,51.1138816648,696.542652217,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  18:00:00,805.766056148,42.9213246469,669.441287174,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  19:00:00,753.171685667,36.6867913202,622.820756877,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  20:00:00,736.020804692,36.8665305639,590.587368334,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  21:00:00,622.740085277,9.89845091032,502.333380121,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  22:00:00,603.789840581,8.7622026783,485.050030147,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  23:00:00,492.128209239,3.02120447931,379.388785604,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  24:00:00,424.311725875,2.45482868829,313.540164863,0.0,43.513341876,39.243024,13.4400517329,0.0,4.83426,8.60579173288
 08/07  01:00:00,426.237637961,2.5004560048,315.328793688,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  02:00:00,274.854003071,1.33697931938,166.626784103,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  03:00:00,105.084357666,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  04:00:00,105.623942981,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  05:00:00,105.576723818,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  06:00:00,791.48088337,73.0857684375,604.280179795,0.0,43.513341876,39.942024,13.4450053904,0.0,4.83426,8.61074539042
 08/07  07:00:00,802.97144541,73.4920955772,630.876588127,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/07  08:00:00,1028.45337067,76.2486698001,728.167647762,0.0,122.71106,84.617158233,32.8285651373,0.0,24.1713,8.65726513729
 08/07  09:00:00,1092.1385607,77.4044386798,790.08993113,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/07  10:00:00,1130.2629827,78.8691931092,822.682028561,0.0,122.71106,88.818015033,44.8896668353,0.0,36.25695,8.6327168353
 08/07  11:00:00,1155.15562999,80.9025340308,844.775655768,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/07  12:00:00,1169.87319557,83.3490323019,858.004168378,0.0,122.71106,88.818015033,44.8893365614,0.0,36.25695,8.63238656139
 08/07  13:00:00,1172.18875137,85.7982063538,861.318252102,0.0,122.71106,84.617158233,24.2126410411,0.0213410410783,24.1713,0.02
 08/07  14:00:00,1170.37150867,88.0093739473,856.898342839,0.0,122.71106,84.617158233,32.8038903012,0.0,24.1713,8.63259030122
 08/07  15:00:00,1164.70044531,89.8561531483,856.287285195,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/07  16:00:00,1155.83026658,90.6160705557,851.385246064,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/07  17:00:00,1110.07022932,87.4508288314,841.984900817,0.0,122.71106,39.942024,13.4544125675,0.0,4.83426,8.62015256754
 08/07  18:00:00,1045.2470048,73.0862459708,792.100565915,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/07  19:00:00,1021.41071599,73.0857684375,767.602025084,0.0,122.71106,39.942024,13.4816038929,0.0,4.83426,8.64734389291
 08/07  20:00:00,895.283475364,73.0857684375,706.175744165,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/07  21:00:00,412.622143727,2.55542545537,301.304778541,0.0,43.513341876,39.243024,13.4775835469,0.0,4.83426,8.64332354687
 08/07  22:00:00,400.37877351,2.29720640293,289.971256515,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  23:00:00,301.752007256,1.57002151195,192.158071256,0.0,43.513341876,39.243024,13.4527685442,0.0,4.83426,8.61850854415
 08/07  24:00:00,105.159806722,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  01:00:00,256.413301018,1.11095102843,148.599900869,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  02:00:00,105.14426108,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  03:00:00,105.122455255,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  04:00:00,107.897829918,0.0,0.0,0.0,43.513341876,39.243024,13.4451413567,0.0,4.83426,8.61088135666
 08/08  05:00:00,107.550311533,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  06:00:00,791.05005309,73.0857684375,597.580152218,0.0,43.513341876,39.942024,4.86164761812,0.00738761811871,4.83426,0.02
 08/08  07:00:00,907.917300629,73.3416237359,733.904372038,0.0,43.513341876,39.942024,4.88837518228,0.0341151822825,4.83426,0.02
 08/08  08:00:00,1055.18340807,75.7084012785,754.754122287,0.0,122.71106,84.617158233,32.8290130704,0.0,24.1713,8.65771307039
 08/08  09:00:00,1078.47525431,76.4136941079,777.187308492,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/08  10:00:00,1095.18114975,77.3619119358,788.809582553,0.0,122.71106,88.818015033,44.8897604361,0.0,36.25695,8.63281043605
 08/08  11:00:00,1103.34977882,78.0498968899,795.538716608,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/08  12:00:00,1115.78305259,80.6415322486,806.032972929,0.0,122.71106,88.818015033,44.8894125944,0.0,36.25695,8.63246259441
 08/08  13:00:00,1123.12228365,82.6658611773,815.549665156,0.0,122.71106,84.617158233,24.2111480627,0.0198480626642,24.1713,0.02
 08/08  14:00:00,1137.12278182,84.104886774,828.292936845,0.0,122.71106,84.617158233,32.8039740436,0.0,24.1713,8.6326740436
 08/08  15:00:00,1136.72933493,86.0462706906,832.470619144,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/08  16:00:00,1135.77384293,87.6162493836,835.037636186,0.0,122.71106,73.183824,13.4546125177,0.0,4.83426,8.62035251768
 08/08  17:00:00,1106.74416483,85.156908414,842.262353766,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/08  18:00:00,1057.1811843,73.0857684375,805.500831365,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/08  19:00:00,1042.05549835,73.0857684375,790.769568325,0.0,122.71106,39.942024,13.4831736432,0.0,4.83426,8.64891364315
 08/08  20:00:00,905.823290792,73.0857684375,719.916826739,0.0,43.513341876,39.942024,13.4775298984,0.0,4.83426,8.64326989838
 08/08  21:00:00,407.022364878,2.52507158147,296.457118653,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  22:00:00,242.77750249,1.20545094748,134.991204291,0.0,43.513341876,39.243024,13.4585102059,0.0,4.83426,8.62425020591
 08/08  23:00:00,147.795570637,0.369217134757,40.9904827489,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  24:00:00,105.132849197,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  01:00:00,105.108465428,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  02:00:00,105.086218666,0.0,0.0,0.0,43.513341876,39.243024,13.4451439406,0.0,4.83426,8.6108839406
 08/09  03:00:00,105.063670556,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  04:00:00,105.609634962,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  05:00:00,105.580402556,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  06:00:00,802.601024026,73.0857684375,612.967769412,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/09  07:00:00,813.36941133,73.1267352201,642.076354372,0.0,43.513341876,39.942024,13.454435158,0.0,4.83426,8.62017515795
 08/09  08:00:00,1039.10619307,75.0480389573,740.403819352,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/09  09:00:00,1103.45701049,76.2062647677,802.679283984,0.0,122.71106,84.617158233,32.8042367852,0.0,24.1713,8.6329367852
 08/09  10:00:00,1141.53660631,77.4919742878,834.891137879,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/09  11:00:00,1158.64422518,78.9003928444,850.238925805,0.0,122.71106,88.818015033,44.8895704579,0.0,36.25695,8.63262045793
 08/09  12:00:00,1166.66229971,81.4573714318,856.850808835,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/09  13:00:00,1177.92863494,83.939146021,870.59553687,0.0,122.71106,84.617158233,32.8245734991,0.0204326118509,24.1713,8.63284088724
 08/09  14:00:00,1196.0079965,86.9806198675,886.416611175,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/09  15:00:00,1182.62139434,89.1733163384,876.869399717,0.0,122.71106,78.0003075165,13.4667835249,0.0,4.83426,8.63252352495
 08/09  16:00:00,1166.07187726,90.6145189509,863.616716921,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/09  17:00:00,1124.19093642,87.6414685723,858.596875856,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/09  18:00:00,1058.95513489,73.0927592955,807.495630034,0.0,122.71106,39.942024,13.4715872035,0.0,4.83426,8.63732720347
 08/09  19:00:00,1027.9388444,73.0874181019,774.587106952,0.0,122.71106,39.942024,13.4827156535,0.0,4.83426,8.64845565346
 08/09  20:00:00,905.601089104,73.0857684375,716.674944139,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/09  21:00:00,445.252551994,2.81134669408,333.451992601,0.0,43.513341876,39.243024,13.4775558155,0.0,4.83426,8.64329581549
 08/09  22:00:00,496.156042837,2.98996280303,384.171424096,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  23:00:00,202.018536711,0.738434269515,94.2919280649,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  24:00:00,253.486120919,1.11183717107,145.718899342,0.0,43.513341876,39.243024,13.445025897,0.0,4.83426,8.61076589697
 08/10  01:00:00,105.13235618,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  02:00:00,105.119989403,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  03:00:00,105.114872285,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  04:00:00,105.656807761,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  05:00:00,105.594555225,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  06:00:00,794.107053768,73.0857684375,603.248945523,0.0,43.513341876,39.942024,13.4451680304,0.0,4.83426,8.61090803041
 08/10  07:00:00,838.143982612,73.1289159619,665.473573538,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/10  08:00:00,1058.9854857,75.2368618462,759.006203987,0.0,122.71106,84.617158233,32.8287406856,0.0,24.1713,8.65744068565
 08/10  09:00:00,1118.77120005,76.5071845335,817.036253192,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/10  10:00:00,1141.97976975,78.1829515544,834.788177669,0.0,122.71106,88.818015033,44.8897657131,0.0,36.25695,8.63281571309
 08/10  11:00:00,1157.03887412,80.1491792753,847.398014786,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/10  12:00:00,1170.92912608,82.4991012666,859.821191637,0.0,122.71106,88.818015033,44.8894564033,0.0,36.25695,8.63250640326
 08/10  13:00:00,1168.7939064,84.5440396288,859.352916255,0.0,122.71106,84.617158233,24.2131286553,0.0218286553106,24.1713,0.02
 08/10  14:00:00,1169.11912277,86.5449562414,857.234807576,0.0,122.71106,84.617158233,32.8040330593,0.0,24.1713,8.63273305926
 08/10  15:00:00,1163.63860564,88.8744546982,856.64074275,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/10  16:00:00,1154.57918565,89.6720752138,852.315078084,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/10  17:00:00,1112.04868445,86.7834487669,845.999240595,0.0,122.71106,39.942024,13.4545276945,0.0,4.83426,8.62026769452
 08/10  18:00:00,1051.94891884,73.0874881805,799.950359656,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/10  19:00:00,1027.48312026,73.0857684375,774.149662972,0.0,122.71106,39.942024,13.4827333586,0.0,4.83426,8.64847335855
 08/10  20:00:00,904.884549064,73.0857684375,715.859196632,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/10  21:00:00,441.87423539,2.73467112238,330.183425588,0.0,43.513341876,39.243024,13.4776752204,0.0,4.83426,8.64341522039
 08/10  22:00:00,536.22692272,3.21529055566,423.677866569,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  23:00:00,236.598953358,0.963442401999,128.326903228,0.0,43.513341876,39.243024,13.4528170029,0.0,4.83426,8.61855700292
 08/10  24:00:00,211.273904009,0.745175241555,104.299480711,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  01:00:00,155.121281877,0.369217134757,49.0892983659,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  02:00:00,105.144695131,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  03:00:00,105.142748191,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  04:00:00,107.961584917,0.0,0.0,0.0,43.513341876,39.243024,13.4451214029,0.0,4.83426,8.61086140285
 08/11  05:00:00,107.522414671,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  06:00:00,792.701685,73.0857684375,600.069524963,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/11  07:00:00,863.936563774,73.2399249355,690.722469275,0.0,43.513341876,39.942024,4.86033621924,0.00607621924298,4.83426,0.02
 08/11  08:00:00,1071.35792006,75.7897324024,770.549195119,0.0,122.71106,84.617158233,32.8293889359,0.0,24.1713,8.65808893586
 08/11  09:00:00,1120.5421961,76.9329840772,818.336357736,0.0,122.71106,84.617158233,32.8038485458,0.0,24.1713,8.63254854581
 08/11  10:00:00,1140.08955177,78.4414400362,832.762268194,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/11  11:00:00,1155.88001802,80.4552661838,846.024067629,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/11  12:00:00,1166.11532262,83.0980431557,853.801885021,0.0,122.71106,88.818015033,44.8897352672,0.0,36.25695,8.63278526718
 08/11  13:00:00,1153.9149038,84.3446827402,844.478653093,0.0,122.71106,84.617158233,24.2098578717,0.0185578716603,24.1713,0.02
 08/11  14:00:00,1157.97832927,86.0428307573,846.651963592,0.0,122.71106,84.617158233,32.8043226876,0.0,24.1713,8.63302268758
 08/11  15:00:00,1155.32291983,87.9393828708,848.573601475,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/11  16:00:00,1146.15213147,88.5785980772,843.856787766,0.0,122.71106,73.183824,13.4545922127,0.0,4.83426,8.62033221271
 08/11  17:00:00,1106.55775421,86.1695398331,839.920937511,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/11  18:00:00,1042.7771441,73.0857684375,789.920351011,0.0,122.71106,39.942024,13.471505754,0.0,4.83426,8.63724575404
 08/11  19:00:00,1028.95590345,73.0857684375,776.301037307,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/11  20:00:00,922.589887184,73.0857684375,731.207969504,0.0,43.513341876,39.942024,13.4772804878,0.0,4.83426,8.64302048775
 08/11  21:00:00,454.266944056,5.0187967997,340.330432418,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  22:00:00,516.26494941,4.61998036033,402.541044478,0.0,43.513341876,39.243024,13.458539869,0.0,4.83426,8.62427986904
 08/11  23:00:00,206.801362301,0.738434269515,99.046114496,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  24:00:00,261.983195655,1.11443929687,154.139235359,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  01:00:00,105.178120476,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  02:00:00,105.161469557,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  03:00:00,105.137981435,0.0,0.0,0.0,43.513341876,39.243024,13.4413536722,0.0,4.83426,8.60709367223
 08/12  04:00:00,105.690954417,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  05:00:00,105.66446232,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  06:00:00,105.669316862,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  07:00:00,87.5728778952,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  08:00:00,276.534000003,1.11183704553,185.975264489,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  09:00:00,438.704581786,7.92705316409,337.449683125,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  10:00:00,527.079295446,9.05368829433,425.410169903,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  11:00:00,637.966380687,11.2884888485,533.104169022,0.0,43.513341876,39.243024,13.4451778538,0.0,4.83426,8.61091785382
 08/12  12:00:00,656.93434663,10.849910173,552.63264236,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  13:00:00,646.571337688,11.9643761258,541.877902279,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  14:00:00,822.536193342,35.8335647613,692.455083812,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  15:00:00,742.743653704,38.9254768519,610.893114559,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  16:00:00,832.833518288,39.8799812268,698.829454024,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  17:00:00,732.876323298,39.4729958301,600.544842661,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  18:00:00,791.46275957,35.6993634289,661.792207384,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  19:00:00,669.783740567,35.1279814603,541.491786206,0.0,43.513341876,39.243024,13.4414113027,0.0,4.83426,8.60715130274
 08/12  20:00:00,720.244837509,17.3437741268,591.107615006,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  21:00:00,504.531222033,8.03384776818,387.00054347,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  22:00:00,572.711982093,3.82030620969,459.034790656,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  23:00:00,535.507976398,3.50594532549,421.596913419,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  24:00:00,487.855320781,2.8176520262,376.177230134,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  01:00:00,399.319943727,2.13032016202,289.139381899,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  02:00:00,299.678459643,1.36913299916,191.241344645,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  03:00:00,436.805582102,2.46218112776,325.758645079,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  04:00:00,268.132475016,1.11208040579,159.655930329,0.0,43.513341876,39.243024,13.4413890224,0.0,4.83426,8.60712902243
 08/13  05:00:00,105.660893715,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  06:00:00,105.663935515,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  07:00:00,259.692104819,1.11167114855,169.287389528,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  08:00:00,422.945251065,4.17674161001,326.467067822,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  09:00:00,497.331831304,11.9994998067,393.596385412,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  10:00:00,608.13655842,14.7582515115,501.110851569,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  11:00:00,698.505994432,19.4022754331,584.868562049,0.0,43.513341876,39.243024,13.4452138907,0.0,4.83426,8.61095389067
 08/13  12:00:00,748.324404996,16.8204874179,637.755225899,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  13:00:00,763.302569223,30.0471576158,639.726066837,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  14:00:00,801.746030849,39.6837615076,668.454703628,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  15:00:00,795.309491192,49.9934983166,651.878226081,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  16:00:00,801.997561667,45.3742829526,663.073323035,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  17:00:00,778.450773569,45.3596925503,639.700933073,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  18:00:00,778.956923699,40.0491860925,645.410605564,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  19:00:00,722.126966837,40.2652755242,588.134275746,0.0,43.513341876,39.243024,13.4414160658,0.0,4.83426,8.60715606581
 08/13  20:00:00,704.379121654,17.9864871084,574.789143849,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  21:00:00,591.317876853,19.4841006703,461.636394276,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  22:00:00,606.419706371,7.72945630355,488.403541419,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  23:00:00,478.704050618,3.17887633687,365.547257517,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  24:00:00,432.885667452,2.73455481101,321.45412033,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  01:00:00,449.125667362,2.74104097951,337.6376262,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  02:00:00,455.207169758,2.49570213717,344.149262407,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  03:00:00,471.969853877,2.57155006763,360.659480754,0.0,43.513341876,39.243024,13.445236492,0.0,4.83426,8.610976492
 08/14  04:00:00,324.383878821,1.4904273058,214.92575787,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  05:00:00,242.837938627,0.947168698542,134.824037164,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  06:00:00,792.385461027,73.088234118,600.19099327,0.0,43.513341876,39.942024,4.8628454711,0.00858547109829,4.83426,0.02
 08/14  07:00:00,918.657500676,74.4171758358,743.340579591,0.0,43.513341876,39.942024,4.88421130174,0.0299513017407,4.83426,0.02
 08/14  08:00:00,1095.14861993,77.3385681483,792.264034169,0.0,122.71106,84.617158233,32.8297699601,0.0,24.1713,8.65846996008
 08/14  09:00:00,1098.99171101,78.3634532965,795.048547363,0.0,122.71106,84.617158233,32.804176427,0.0,24.1713,8.63287642702
 08/14  10:00:00,1085.79582372,79.4458617353,777.141328955,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/14  11:00:00,1092.60588876,80.7908620248,781.571947709,0.0,122.71106,88.818015033,44.8900965749,0.0,36.25695,8.63314657486
 08/14  12:00:00,1108.72290929,81.2739425382,797.622111415,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/14  13:00:00,1118.8493921,84.1310511653,809.047401448,0.0,122.71106,84.617158233,32.8225849019,0.0184123892386,24.1713,8.63287251263
 08/14  14:00:00,1120.77868393,86.168703834,808.977822266,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/14  15:00:00,1117.10447954,86.8354923092,811.439034931,0.0,122.71106,78.0003075165,13.4734323498,0.00603209665761,4.83426,8.6331402531
 08/14  16:00:00,1108.34686104,87.4116228458,807.074785767,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/14  17:00:00,1078.58472939,84.5104339399,813.2263083,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/14  18:00:00,1019.53988941,73.0857684375,765.853083809,0.0,122.71106,39.942024,13.4879028217,0.0161825340267,4.83426,8.63746028766
 08/14  19:00:00,1005.49747651,73.0857684375,751.22708618,0.0,122.71106,39.942024,13.4829672473,0.0,4.83426,8.6487072473
 08/14  20:00:00,898.665872893,73.0857684375,706.242875394,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/14  21:00:00,431.201752815,2.57235155714,319.643480994,0.0,43.513341876,39.243024,13.4779232049,0.0,4.83426,8.64366320486
 08/14  22:00:00,233.598331645,0.933073095925,126.213295516,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  23:00:00,464.19322754,2.55275110035,352.13754835,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  24:00:00,262.244928811,1.1109430875,154.376809795,0.0,43.513341876,39.243024,13.4452372532,0.0,4.83426,8.61097725323
 08/15  01:00:00,105.176699125,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  02:00:00,105.161150775,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  03:00:00,105.159723648,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  04:00:00,107.979877178,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  05:00:00,107.521292243,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  06:00:00,789.876081865,73.0857684375,596.781707549,0.0,43.513341876,39.942024,13.4451026794,0.0,4.83426,8.61084267935
 08/15  07:00:00,884.105735315,73.2822667139,710.264857711,0.0,43.513341876,39.942024,4.86431184218,0.010051842185,4.83426,0.02
 08/15  08:00:00,1088.7695643,75.9229616401,787.425241937,0.0,122.71106,84.617158233,32.8293019669,0.0,24.1713,8.65800196693
 08/15  09:00:00,1121.73352786,77.108115918,819.007995204,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/15  10:00:00,1143.886141,78.9508652211,835.047532846,0.0,122.71106,88.818015033,44.8901651712,0.0,36.25695,8.63321517115
 08/15  11:00:00,1147.65731468,80.9732844063,836.11025224,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/15  12:00:00,1148.8329123,82.3261326898,836.677552743,0.0,122.71106,88.818015033,44.8899008817,0.0,36.25695,8.6329508817
 08/15  13:00:00,1119.03046787,83.3248204702,810.017072443,0.0,122.71106,84.617158233,24.2126763781,0.0213763780757,24.1713,0.02
 08/15  14:00:00,1129.64696346,84.8146907654,819.106539592,0.0,122.71106,84.617158233,32.8045299345,0.0,24.1713,8.63322993448
 08/15  15:00:00,1149.4699298,87.6055601357,842.70009779,0.0,122.71106,78.0003075165,4.86021637467,0.00595637467495,4.83426,0.02
 08/15  16:00:00,1146.84241555,88.6046998995,843.900838996,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/15  17:00:00,1104.82194249,85.8681106701,837.900059199,0.0,122.71106,39.942024,13.4546207156,0.0,4.83426,8.62036071559
 08/15  18:00:00,1061.31122951,73.0857684375,807.616584418,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
