Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/15  19:00:00,1048.42920838,73.0857684375,794.923093151,0.0,122.71106,39.942024,13.4834097986,0.0,4.83426,8.64914979856
 08/15  20:00:00,927.999495239,73.0857684375,736.051348685,0.0,43.513341876,39.942024,13.477591854,0.0,4.83426,8.643331854
 08/15  21:00:00,440.100484394,4.51362369839,326.628708601,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  22:00:00,408.216606022,5.81835514966,293.672670192,0.0,43.513341876,39.243024,13.4587194222,0.0,4.83426,8.62445942219
 08/15  23:00:00,159.72531323,0.376045586618,52.7799528068,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  24:00:00,206.676368296,0.738434269515,99.7494229467,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  01:00:00,105.149208077,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  02:00:00,105.135763689,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  03:00:00,105.121749785,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  04:00:00,105.671358263,0.0,0.0,0.0,43.513341876,39.243024,13.4452900566,0.0,4.83426,8.61103005661
 08/16  05:00:00,105.617060924,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  06:00:00,790.680334823,73.0857684375,599.332851588,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/16  07:00:00,845.537933483,73.183498275,672.469096096,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/16  08:00:00,1070.35411332,75.4254297491,769.884937677,0.0,122.71106,84.617158233,32.8297907005,0.0,24.1713,8.65849070051
 08/16  09:00:00,1127.29865838,76.7910897091,824.884902576,0.0,122.71106,84.617158233,32.8041327305,0.0,24.1713,8.63283273047
 08/16  10:00:00,1118.67269383,77.7231357649,811.616319493,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/16  11:00:00,1149.22230275,79.7760446899,839.026756952,0.0,122.71106,88.818015033,44.8900743615,0.0,36.25695,8.63312436149
 08/16  12:00:00,1162.43838373,82.5296831403,849.931251194,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/16  13:00:00,1151.94553883,84.4049158981,841.763821539,0.0,122.71106,84.617158233,32.8041728831,0.0,24.1713,8.63287288312
 08/16  14:00:00,1158.80974835,86.8676048108,846.146064598,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/16  15:00:00,1157.52518225,88.6075069206,849.752946512,0.0,122.71106,78.0003075165,4.86088579242,0.0066257924181,4.83426,0.02
 08/16  16:00:00,1152.80838431,89.0665052068,849.641490167,0.0,122.71106,73.183824,13.4549104756,0.0,4.83426,8.62065047559
 08/16  17:00:00,1110.47205563,86.7965319159,842.70224623,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/16  18:00:00,1068.89921712,73.0857684375,815.092706744,0.0,122.71106,39.942024,13.471934193,0.0,4.83426,8.63767419298
 08/16  19:00:00,1042.90273218,73.0857684375,788.673656705,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/16  20:00:00,924.201657563,73.0857684375,731.597488142,0.0,43.513341876,39.942024,13.4777107289,0.0,4.83426,8.64345072893
 08/16  21:00:00,450.500164119,7.71627545876,333.42623189,0.0,43.513341876,39.243024,13.4781007348,0.0,4.83426,8.6438407348
 08/16  22:00:00,505.066184868,3.16486083505,392.585970495,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  23:00:00,395.623973429,2.03449505888,284.75048918,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  24:00:00,323.268374008,1.59281491074,214.320023976,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  01:00:00,105.183994751,0.0,0.0,0.0,43.513341876,39.243024,13.4451932716,0.0,4.83426,8.61093327165
 08/17  02:00:00,269.690227408,1.11151683831,161.763476882,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  03:00:00,105.162590752,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  04:00:00,105.721642142,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  05:00:00,105.666980279,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  06:00:00,790.149511735,73.0857684375,598.02335314,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/17  07:00:00,887.817157052,73.2712931364,713.919952677,0.0,43.513341876,39.942024,13.4634829773,0.00984149245501,4.83426,8.61938148482
 08/17  08:00:00,1079.79641958,75.7400539944,778.699219028,0.0,122.71106,84.617158233,32.8294271633,0.0,24.1713,8.6581271633
 08/17  09:00:00,1122.0378089,76.9304676762,819.540676307,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/17  10:00:00,1144.07926938,78.9693214895,835.606450726,0.0,122.71106,88.818015033,44.8898095198,0.0,36.25695,8.63285951977
 08/17  11:00:00,1152.8487407,80.826111362,841.899053275,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/17  12:00:00,1166.55810666,82.9365344203,854.096404847,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/17  13:00:00,1164.21208585,84.7809040633,853.681617582,0.0,122.71106,84.617158233,32.8235390152,0.019077623525,24.1713,8.6331613917
 08/17  14:00:00,1159.79415978,86.7117919133,847.367098055,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/17  15:00:00,1158.23111405,88.3405265836,850.875600285,0.0,122.71106,78.0003075165,13.4675760351,0.0,4.83426,8.63331603505
 08/17  16:00:00,1148.20893319,89.0500575032,845.160053432,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/17  17:00:00,1115.81116152,86.2867422164,848.877471131,0.0,122.71106,39.942024,13.4547626199,0.0,4.83426,8.62050261991
 08/17  18:00:00,1078.56120026,73.0857684375,824.999492857,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/17  19:00:00,1047.24453841,73.0857684375,792.812248146,0.0,122.71106,39.942024,13.4834483726,0.0,4.83426,8.64918837263
 08/17  20:00:00,931.818641617,73.0857684375,738.873232472,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/17  21:00:00,447.436250163,6.23793352111,332.142399593,0.0,43.513341876,39.243024,13.4781756005,0.0,4.83426,8.64391560054
 08/17  22:00:00,552.141742775,3.21711823039,439.461065844,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  23:00:00,231.257948472,0.890007642253,123.104907032,0.0,43.513341876,39.243024,13.4529815438,0.0,4.83426,8.61872154378
 08/17  24:00:00,438.412170904,2.40628283582,327.514947113,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  01:00:00,105.18789031,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  02:00:00,105.165371872,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  03:00:00,105.141855035,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  04:00:00,107.916449399,0.0,0.0,0.0,43.513341876,39.243024,13.4452159647,0.0,4.83426,8.61095596467
 08/18  05:00:00,107.485073692,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  06:00:00,796.408953284,73.0857684375,603.993663682,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/18  07:00:00,870.353196714,73.2079443091,696.97088875,0.0,43.513341876,39.942024,4.86418098362,0.00992098362186,4.83426,0.02
 08/18  08:00:00,1067.58961198,75.6688793984,766.986755485,0.0,122.71106,84.617158233,32.8287482664,0.0,24.1713,8.6574482664
 08/18  09:00:00,1114.69023048,77.0999010042,812.709942542,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/18  10:00:00,1141.40043689,79.1266351212,833.368074358,0.0,122.71106,88.818015033,44.8902089452,0.0,36.25695,8.63325894523
 08/18  11:00:00,1160.37410113,81.8508098289,848.554403519,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/18  12:00:00,1166.53584866,83.9634480895,853.625197592,0.0,122.71106,88.818015033,44.889957204,0.0,36.25695,8.63300720396
 08/18  13:00:00,1173.37868188,86.7287128611,861.489043142,0.0,122.71106,84.617158233,24.211324296,0.0200242959667,24.1713,0.02
 08/18  14:00:00,1174.82212937,89.6092348971,859.484606593,0.0,122.71106,84.617158233,32.804623855,0.0,24.1713,8.63332385499
 08/18  15:00:00,1166.00210889,91.6405188668,855.176781898,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/18  16:00:00,1148.69507911,91.2158746685,843.277546156,0.0,122.71106,73.183824,13.4547972628,0.0,4.83426,8.62053726284
 08/18  17:00:00,1120.84678727,87.684875841,852.777954354,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/18  18:00:00,1082.84074585,73.0904689083,830.012997626,0.0,122.71106,39.942024,13.4719694074,0.0,4.83426,8.63770940738
 08/18  19:00:00,1054.77026752,73.0857684375,802.123957191,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/18  20:00:00,939.164686684,73.0857684375,748.017943325,0.0,43.513341876,39.942024,13.477880796,0.0,4.83426,8.64362079603
 08/18  21:00:00,495.110123533,7.68575932028,378.667000107,0.0,43.513341876,39.243024,13.2488876688,0.0,4.83426,8.41462766883
 08/18  22:00:00,526.429747734,3.1620714135,413.981477584,0.0,43.513341876,39.243024,5.08281504592,0.0,4.83426,0.248555045922
 08/18  23:00:00,401.231750283,2.43890538751,289.530186966,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  24:00:00,186.339453543,0.595458488473,79.7288567564,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  01:00:00,425.51962028,2.29505534565,314.863615135,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  02:00:00,105.183764631,0.0,0.0,0.0,43.513341876,39.243024,13.4414237319,0.0,4.83426,8.60716373188
 08/19  03:00:00,105.172226789,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  04:00:00,105.756596881,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  05:00:00,105.724451402,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  06:00:00,105.706578572,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  07:00:00,213.369253141,0.741776634137,123.799633618,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  08:00:00,229.254897516,0.839004556277,139.411387523,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  09:00:00,499.833024944,7.7146877438,399.346712072,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  10:00:00,641.809829305,15.0500786772,534.074671296,0.0,43.513341876,39.243024,13.4453438126,0.0,4.83426,8.61108381261
 08/19  11:00:00,670.272628441,14.7880600179,561.076661339,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  12:00:00,636.588197401,16.8534564041,527.162109033,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  13:00:00,768.608788513,21.2390533295,653.35887057,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  14:00:00,738.497958939,40.1733328953,605.45187938,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  15:00:00,860.458036205,49.1443164949,717.191485367,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  16:00:00,748.63645533,39.0134772164,616.762309528,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  17:00:00,841.942069526,50.3603958073,697.540838977,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  18:00:00,704.70344971,38.9460434367,573.029843355,0.0,43.513341876,39.243024,13.4414667823,0.0,4.83426,8.6072067823
 08/19  19:00:00,776.205781278,34.0795182285,647.666797203,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  20:00:00,674.727863585,33.6850001587,530.131172388,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  21:00:00,721.737541356,25.7756435712,584.538650915,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  22:00:00,536.496319913,6.37579150355,420.771275332,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  23:00:00,572.236313132,5.20915611154,456.668696816,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  24:00:00,508.353584136,3.23368702962,396.005959643,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  01:00:00,306.071623283,1.68239094639,197.117756398,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  02:00:00,332.860300758,2.13808567549,222.963312197,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  03:00:00,247.741108926,1.11257445274,140.016561151,0.0,43.513341876,39.243024,13.4414495516,0.0,4.83426,8.60718955161
 08/20  04:00:00,105.691579126,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  05:00:00,105.642285296,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  06:00:00,260.714130747,1.1101337002,152.349946587,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  07:00:00,87.5799847828,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  08:00:00,391.105449142,2.18284461975,298.151151257,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  09:00:00,417.58629827,2.2911983984,324.383692535,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  10:00:00,550.45357516,12.6400213165,445.922042939,0.0,43.513341876,39.243024,13.4442961476,0.0,4.83426,8.61003614758
 08/20  11:00:00,658.924707086,16.7198910431,548.646614783,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  12:00:00,703.808944409,17.7452035041,592.727743789,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  13:00:00,743.2047048,19.3658610686,630.26483182,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  14:00:00,744.282239044,33.7833733629,617.201417925,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  15:00:00,747.27226357,31.3325988021,622.456698609,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  16:00:00,685.983064004,33.682881478,559.216574271,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  17:00:00,668.575666162,18.0198087456,557.302496209,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  18:00:00,633.398769828,13.8433080924,526.788792581,0.0,43.513341876,39.243024,13.4414923957,0.0,4.83426,8.60723239572
 08/20  19:00:00,571.861619204,8.20166153454,471.053424547,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  20:00:00,537.813381382,7.23324315882,420.58513259,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  21:00:00,513.156230991,3.35946016426,400.245656497,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  22:00:00,427.592885393,2.61696567712,316.632225851,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  23:00:00,373.365635362,2.28378817242,262.272317389,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  24:00:00,391.896649187,2.26461709016,281.586010191,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  01:00:00,422.657460581,2.30786574168,312.059684968,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  02:00:00,105.155358633,0.0,0.0,0.0,43.513341876,39.243024,13.4452227504,0.0,4.83426,8.61096275042
 08/21  03:00:00,256.011172573,1.11035159561,148.226675082,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  04:00:00,105.674821627,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  05:00:00,105.650597863,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  06:00:00,805.437003777,73.0857684375,614.287947392,0.0,43.513341876,39.942024,4.86097287645,0.0067128764459,4.83426,0.02
 08/21  07:00:00,882.604319722,73.9358586995,709.835479249,0.0,43.513341876,39.942024,13.4711929053,0.016349958524,4.83426,8.62058294679
 08/21  08:00:00,1024.09636561,76.4360010578,725.006127668,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/21  09:00:00,1060.95182991,77.4207614701,760.334286955,0.0,122.71106,84.617158233,32.8048948569,0.0,24.1713,8.63359485685
 08/21  10:00:00,1107.89783809,79.2777380252,800.084293015,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/21  11:00:00,1127.6581481,82.0063084645,815.84580674,0.0,122.71106,88.818015033,44.890357374,0.0,36.25695,8.63340737399
 08/21  12:00:00,1129.30973051,84.3360258969,816.273013822,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/21  13:00:00,1130.87288989,86.6204509704,819.626390939,0.0,122.71106,84.617158233,32.825351518,0.0208316907187,24.1713,8.63321982724
 08/21  14:00:00,1141.68056063,89.0161604011,827.652573115,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/21  15:00:00,1137.31917293,90.6388264049,828.149690498,0.0,122.71106,78.0003075165,13.4678395731,0.0,4.83426,8.63357957308
 08/21  16:00:00,1131.38031199,90.9637097614,827.047412492,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/21  17:00:00,1096.93289287,87.1664149639,830.815196011,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/21  18:00:00,1038.95640726,73.0857684375,787.571121262,0.0,122.71106,39.942024,13.4714274763,0.0,4.83426,8.63716747632
 08/21  19:00:00,1023.2933561,73.0857684375,771.273274688,0.0,122.71106,39.942024,13.4840131936,0.0,4.83426,8.64975319364
 08/21  20:00:00,898.848626065,73.0857684375,708.803543208,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/21  21:00:00,435.438691579,2.8917518639,323.603309245,0.0,43.513341876,39.243024,13.4783137159,0.0,4.83426,8.64405371594
 08/21  22:00:00,311.143172381,1.68557296606,202.149431462,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  23:00:00,265.227535065,1.39965140597,156.202713319,0.0,43.513341876,39.243024,13.4530666182,0.0,4.83426,8.61880661822
 08/21  24:00:00,240.2939327,1.11151870567,132.612502661,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  01:00:00,105.144931818,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  02:00:00,105.111855389,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  03:00:00,105.072177456,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  04:00:00,107.763280511,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  05:00:00,107.381122841,0.0,0.0,0.0,43.513341876,39.243024,13.4453888164,0.0,4.83426,8.61112881643
 08/22  06:00:00,805.555881696,73.0857684375,615.356687261,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/22  07:00:00,824.187350663,73.0970549215,653.251799575,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/22  08:00:00,1015.0601859,74.6837714581,717.653727892,0.0,122.71106,84.617158233,32.8303955828,0.0,24.1713,8.6590955828
 08/22  09:00:00,1074.57352498,75.9866323156,775.11026313,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/22  10:00:00,1124.29245934,77.6744195459,818.212785828,0.0,122.71106,88.818015033,44.8896435135,0.0,36.25695,8.63269351346
 08/22  11:00:00,1143.03538733,79.7299033949,833.890454711,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/22  12:00:00,1151.98689496,82.2066924219,841.505291679,0.0,122.71106,88.818015033,44.8904783815,0.0,36.25695,8.63352838146
 08/22  13:00:00,1152.99971989,84.5981284349,844.231689925,0.0,122.71106,84.617158233,24.2126773929,0.0213773929394,24.1713,0.02
 08/22  14:00:00,1152.79539328,86.7243973908,842.089883641,0.0,122.71106,84.617158233,32.8046546146,0.0,24.1713,8.63335461456
 08/22  15:00:00,1144.83463548,88.6793056889,839.024459158,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/22  16:00:00,1135.48732596,89.208925775,834.128563464,0.0,122.71106,73.183824,13.4551024846,0.0,4.83426,8.62084248465
 08/22  17:00:00,1092.86393548,85.8577152938,828.256545119,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/22  18:00:00,1024.99373847,73.0857684375,773.407603757,0.0,122.71106,39.942024,13.4881301308,0.0160089973363,4.83426,8.6378611335
 08/22  19:00:00,1010.58552791,73.0857684375,755.711721162,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/22  20:00:00,902.650956913,73.0857684375,711.935625846,0.0,43.513341876,39.942024,13.4781326615,0.0,4.83426,8.64387266148
 08/22  21:00:00,441.628930985,2.93192784957,329.98274709,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  22:00:00,206.713140099,0.752141516936,99.749661988,0.0,43.513341876,39.243024,13.4590525838,0.0,4.83426,8.62479258376
 08/22  23:00:00,247.407803336,1.09678992777,138.877024597,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  24:00:00,206.590849547,0.742463425638,99.6419003062,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  01:00:00,152.737526232,0.369217134757,46.7398920807,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  02:00:00,105.105321958,0.0,0.0,0.0,43.513341876,39.243024,13.4452474983,0.0,4.83426,8.61098749831
 08/23  03:00:00,105.092007587,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  04:00:00,105.642130132,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  05:00:00,105.602115883,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  06:00:00,797.159400125,73.0857684375,606.53374144,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/23  07:00:00,829.035392185,73.0960711266,657.212201355,0.0,43.513341876,39.942024,13.4549674287,0.0,4.83426,8.62070742866
 08/23  08:00:00,1016.69515391,74.7319202821,718.552174866,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/23  09:00:00,1055.97149233,75.6923041441,756.277329438,0.0,122.71106,84.617158233,32.804917805,0.0,24.1713,8.63361780501
 08/23  10:00:00,1109.79145422,77.2318502572,803.873884157,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/23  11:00:00,1125.19941254,79.2064334619,816.356170539,0.0,122.71106,88.818015033,44.8904096737,0.0,36.25695,8.6334596737
 08/23  12:00:00,1138.45926873,81.7120298353,827.66376295,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/23  13:00:00,1129.38585595,83.3798740838,820.936125587,0.0,122.71106,84.617158233,32.8272873157,0.022686094828,24.1713,8.63330122086
 08/23  14:00:00,1129.91037058,84.2998967883,820.461079587,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/23  15:00:00,1128.7056464,86.0622794175,823.946905297,0.0,122.71106,78.0003075165,13.4679763264,0.0,4.83426,8.63371632636
 08/23  16:00:00,1117.78864874,86.4364991856,817.641211052,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/23  17:00:00,1080.14863385,83.4691839501,816.414417007,0.0,122.71106,39.942024,13.4548753764,0.0,4.83426,8.62061537645
 08/23  18:00:00,1015.92446748,73.0857684375,762.690432889,0.0,122.71106,39.942024,4.87047030963,0.016210309632,4.83426,0.02
 08/23  19:00:00,1005.5899231,73.0857684375,748.659988324,0.0,122.71106,39.942024,13.4839936948,0.0,4.83426,8.64973369479
 08/23  20:00:00,897.706139049,73.0857684375,705.720142081,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/23  21:00:00,215.938729307,0.621099836942,108.801635926,0.0,43.513341876,39.243024,13.4779539326,0.0,4.83426,8.64369393261
 08/23  22:00:00,445.430957047,2.41673473531,334.69573518,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  23:00:00,261.908134924,1.11164155421,153.237919316,0.0,43.513341876,39.243024,13.4529849539,0.0,4.83426,8.6187249539
 08/23  24:00:00,105.186374901,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  01:00:00,105.181762986,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  02:00:00,105.174715196,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  03:00:00,105.16393201,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  04:00:00,105.736879388,0.0,0.0,0.0,43.513341876,39.243024,13.4453309036,0.0,4.83426,8.61107090357
 08/24  05:00:00,105.696392738,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  06:00:00,799.160873304,73.0857684375,606.973089746,0.0,43.513341876,39.942024,4.86183010783,0.00757010782866,4.83426,0.02
 08/24  07:00:00,898.00586819,73.2125209194,724.72064478,0.0,43.513341876,39.942024,4.87135187347,0.0170918734679,4.83426,0.02
 08/24  08:00:00,1052.46544157,75.3720508893,752.832759293,0.0,122.71106,84.617158233,32.83089334,0.0,24.1713,8.65959334002
 08/24  09:00:00,1107.74153623,76.4919165298,806.16787215,0.0,122.71106,84.617158233,32.8047785099,0.0,24.1713,8.63347850986
 08/24  10:00:00,1136.83883684,77.9573912896,829.382097803,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/24  11:00:00,1132.70663757,79.7079362514,823.173698014,0.0,122.71106,88.818015033,44.8902868901,0.0,36.25695,8.63333689014
 08/24  12:00:00,1128.2134211,81.6299236445,817.19845976,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/24  13:00:00,1130.70747512,83.3491135391,821.65755549,0.0,122.71106,84.617158233,24.2088560067,0.0175560066572,24.1713,0.02
 08/24  14:00:00,1123.13106316,84.57591492,812.936388233,0.0,122.71106,84.617158233,32.8050444146,0.0,24.1713,8.6337444146
 08/24  15:00:00,1120.20590853,85.9954176306,815.167704295,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/24  16:00:00,1113.71000564,86.1737280036,813.277398202,0.0,122.71106,73.183824,13.4552124731,0.0,4.83426,8.62095247314
 08/24  17:00:00,1063.17575379,82.9127121681,799.447638291,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/24  18:00:00,981.19314486,73.0857684375,727.910633731,0.0,122.71106,39.942024,13.4889025922,0.0164001331681,4.83426,8.63824245906
 08/24  19:00:00,983.720476743,73.0857684375,726.988059771,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/24  20:00:00,891.014046765,73.0857684375,698.957345938,0.0,43.513341876,39.942024,13.4784792001,0.0,4.83426,8.64421920012
 08/24  21:00:00,334.822334173,1.69289919823,225.228838709,0.0,43.513341876,39.243024,13.4781246364,0.0,4.83426,8.64386463641
 08/24  22:00:00,248.892194105,1.29528419146,140.767915974,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  23:00:00,262.0409063,1.1116436958,153.382359667,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  24:00:00,105.18983523,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  01:00:00,105.15486579,0.0,0.0,0.0,43.513341876,39.243024,13.4454468451,0.0,4.83426,8.6111868451
 08/25  02:00:00,105.155607264,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  03:00:00,105.166936668,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  04:00:00,107.952380126,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  05:00:00,107.501764693,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  06:00:00,793.758476387,73.0857684375,600.926454456,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/25  07:00:00,881.032713654,73.2304114504,707.540320372,0.0,43.513341876,39.942024,13.4654944528,0.0102492934953,4.83426,8.62098515931
 08/25  08:00:00,1050.13500657,75.6709914624,749.821827753,0.0,122.71106,84.617158233,32.831023628,0.0,24.1713,8.65972362799
 08/25  09:00:00,1077.08621214,76.7060277361,775.436599573,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/25  10:00:00,1103.12023052,78.0961720205,795.656906914,0.0,122.71106,88.818015033,44.8904500779,0.0,36.25695,8.63350007788
 08/25  11:00:00,1088.70045754,79.1618767382,779.723526784,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/25  12:00:00,1107.36849334,81.4371521906,796.542961732,0.0,122.71106,88.818015033,44.890876484,0.0,36.25695,8.63392648399
 08/25  13:00:00,1135.48113973,84.0009504678,825.766559713,0.0,122.71106,84.617158233,24.2067455567,0.0154455567492,24.1713,0.02
 08/25  14:00:00,1140.33554942,86.2827262961,828.457763767,0.0,122.71106,84.617158233,32.8050975999,0.0,24.1713,8.6337975999
 08/25  15:00:00,1121.64477324,87.1696906094,815.491659873,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/25  16:00:00,1108.71151934,87.4059097216,807.062038463,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/25  17:00:00,1067.61763657,83.925239571,802.930512538,0.0,122.71106,39.942024,13.4550035556,0.0,4.83426,8.62074355558
 08/25  18:00:00,997.788806307,73.0857684375,744.495877719,0.0,122.71106,39.942024,4.87061331499,0.016353314989,4.83426,0.02
 08/25  19:00:00,1000.25256165,73.0857684375,743.988986547,0.0,122.71106,39.942024,13.4845142454,0.0,4.83426,8.65025424542
 08/25  20:00:00,879.160305478,73.0857684375,687.66052474,0.0,43.513341876,39.942024,13.4787077279,0.0,4.83426,8.64444772791
 08/25  21:00:00,315.386120196,1.34004994642,207.047829243,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  22:00:00,307.662828962,1.63946495325,198.7478556,0.0,43.513341876,39.243024,13.4592017279,0.0,4.83426,8.62494172792
 08/25  23:00:00,263.883987007,1.1160020457,155.200542226,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  24:00:00,105.188909559,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  01:00:00,105.174009152,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  02:00:00,105.146897443,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  03:00:00,105.137167279,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  04:00:00,105.69796461,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  05:00:00,105.647482455,0.0,0.0,0.0,43.513341876,39.243024,13.4415214488,0.0,4.83426,8.60726144884
 08/26  06:00:00,105.64351357,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  07:00:00,87.55177498,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  08:00:00,272.221477363,1.11194274283,181.70541021,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  09:00:00,276.066502484,5.23696768137,181.470056449,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  10:00:00,511.306452381,12.0215747455,406.525704279,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  11:00:00,688.239495272,16.9350311991,576.043150139,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  12:00:00,612.440166239,13.3211826931,506.29628728,0.0,43.513341876,39.243024,13.4444548028,0.0,4.83426,8.61019480277
 08/26  13:00:00,772.003278654,13.3313906089,664.184524872,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  14:00:00,731.137562318,36.068513706,602.04745528,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  15:00:00,822.015896424,42.1686844013,685.705678296,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  16:00:00,706.325463292,32.4896727383,580.976529659,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  17:00:00,811.988166362,43.4357207174,674.525353262,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  18:00:00,699.928230203,37.351855242,569.832294246,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  19:00:00,771.969233453,34.8758733358,639.745855218,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  20:00:00,604.078347632,17.5768775819,475.934991179,0.0,43.513341876,39.243024,13.4411022274,0.0,4.83426,8.6068422274
 08/26  21:00:00,655.328798998,13.306565916,531.043812564,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  22:00:00,448.394928048,2.92359584418,336.832696664,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  23:00:00,491.975503925,3.06254809623,379.205968836,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  24:00:00,450.310351677,2.70399679988,339.033681914,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  01:00:00,299.0047171,1.52091868692,190.397677794,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  02:00:00,248.835686674,1.11081511745,141.103044597,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  03:00:00,105.11304343,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  04:00:00,105.675664083,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  05:00:00,105.636824547,0.0,0.0,0.0,43.513341876,39.243024,13.4414723225,0.0,4.83426,8.60721232246
 08/27  06:00:00,105.634177705,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  07:00:00,205.192291227,0.743429078849,112.722568471,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  08:00:00,256.668547582,1.11840914687,166.268314468,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  09:00:00,547.058852797,16.1124680344,438.249617177,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  10:00:00,634.914295655,17.017254263,524.982505486,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  11:00:00,789.825304591,18.1857723386,677.050379505,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  12:00:00,774.225008999,17.749775749,663.038587875,0.0,43.513341876,39.243024,13.4441339189,0.0,4.83426,8.60987391889
 08/27  13:00:00,803.500012811,23.1259430815,686.669869728,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  14:00:00,857.597361167,43.383669116,720.803020499,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  15:00:00,870.700106185,49.2954740812,727.705677359,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  16:00:00,858.456294824,43.6493149769,721.424313543,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  17:00:00,831.12644315,44.8453634491,692.689859866,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  18:00:00,794.398999911,40.4717797464,660.692735628,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  19:00:00,755.702945346,32.9912071612,625.764275548,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  20:00:00,712.947515391,25.8569882567,575.740953905,0.0,43.513341876,39.243024,13.4407774258,0.0,4.83426,8.60651742579
 08/27  21:00:00,662.285670026,8.72361096775,542.692814964,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  22:00:00,620.684176523,8.15836410332,502.610432942,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  23:00:00,562.162492121,3.48110328663,448.398114651,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  24:00:00,519.963468301,3.26607125685,407.481755321,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  01:00:00,467.958211326,2.84387512763,356.317991699,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  02:00:00,306.987380725,1.57063043619,198.196633389,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  03:00:00,388.187838071,2.23004778711,277.914182828,0.0,43.513341876,39.243024,13.4455163267,0.0,4.83426,8.61125632674
 08/28  04:00:00,154.834763373,0.369217134757,48.2406910922,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  05:00:00,260.479619634,1.11030861621,152.116173168,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  06:00:00,793.803419194,73.0859925435,602.104775159,0.0,43.513341876,39.942024,4.86373120042,0.00947120042023,4.83426,0.02
 08/28  07:00:00,895.553151975,74.194969382,718.123258546,0.0,43.513341876,39.942024,4.87043293888,0.0161729388796,4.83426,0.02
 08/28  08:00:00,1037.32410392,76.5920545969,736.143608635,0.0,122.71106,84.617158233,32.8305352068,0.0,24.1713,8.65923520675
 08/28  09:00:00,1062.89250722,77.0931567542,760.876795477,0.0,122.71106,84.617158233,32.8054911417,0.0,24.1713,8.63419114171
 08/28  10:00:00,1078.39678831,78.4811329179,770.692342619,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/28  11:00:00,1081.62458092,79.5669628094,771.916418179,0.0,122.71106,88.818015033,44.8910659638,0.0,36.25695,8.63411596385
 08/28  12:00:00,1067.35095551,80.571100753,757.531249679,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/28  13:00:00,1075.58249728,80.9466559718,769.3762245,0.0,122.71106,84.617158233,32.8249353561,0.0195958367307,24.1713,8.63403951936
 08/28  14:00:00,1086.98455862,81.3682642162,780.250825748,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/28  15:00:00,1075.19976831,80.3421020583,775.967384172,0.0,122.71106,78.0003075165,13.4682228038,0.0,4.83426,8.63396280383
 08/28  16:00:00,1071.35762624,79.5599881357,777.649491757,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/28  17:00:00,1045.34027852,77.4312169774,787.279473011,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/28  18:00:00,929.14177842,73.0857684375,676.056363466,0.0,122.71106,39.942024,13.5658140564,0.0926482571383,4.83426,8.63890579929
 08/28  19:00:00,890.56913363,73.0857684375,634.575623847,0.0,122.71106,39.942024,13.4931701163,0.00801359284188,4.83426,8.65089652344
 08/28  20:00:00,800.046239009,73.0857684375,608.692399456,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/28  21:00:00,105.620039651,0.0,0.0,0.0,43.513341876,39.243024,13.4790617148,0.0,4.83426,8.64480171482
 08/28  22:00:00,105.198007283,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  23:00:00,106.025128039,0.0,0.0,0.0,43.513341876,39.243024,13.4531769226,0.0,4.83426,8.61891692261
 08/28  24:00:00,105.202905668,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  01:00:00,105.198180583,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  02:00:00,105.153686082,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  03:00:00,105.130831504,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  04:00:00,107.978544632,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  05:00:00,107.555167714,0.0,0.0,0.0,43.513341876,39.243024,13.4455119755,0.0,4.83426,8.61125197555
 08/29  06:00:00,788.554644337,73.0857684375,595.206050795,0.0,43.513341876,39.942024,4.86039376498,0.00613376498303,4.83426,0.02
 08/29  07:00:00,861.775540908,73.2563676878,685.494390804,0.0,43.513341876,39.942024,4.86990258799,0.0156425879931,4.83426,0.02
 08/29  08:00:00,977.934565308,75.0382693943,679.425034967,0.0,122.71106,84.617158233,32.8318183467,0.0,24.1713,8.6605183467
 08/29  09:00:00,986.285405947,75.4033868285,687.461089224,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/29  10:00:00,1006.44149166,75.8052872412,702.605966478,0.0,122.71106,88.818015033,44.8902876637,0.0,36.25695,8.6333376637
 08/29  11:00:00,1025.37352141,76.2731614269,719.770434454,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/29  12:00:00,1047.99599587,77.3889793698,741.603976558,0.0,122.71106,88.818015033,44.891196857,0.0,36.25695,8.63424685703
 08/29  13:00:00,1059.51088574,77.5461120702,756.769340025,0.0,122.71106,84.617158233,24.212072928,0.0207729280327,24.1713,0.02
 08/29  14:00:00,1068.00756957,77.8727234171,764.750318435,0.0,122.71106,84.617158233,32.8054878903,0.0,24.1713,8.63418789035
 08/29  15:00:00,1038.13404151,77.6634199067,742.005513404,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/29  16:00:00,1020.18372421,77.1014351391,729.696658954,0.0,122.71106,73.183824,13.4554396816,0.0,4.83426,8.62117968159
 08/29  17:00:00,1004.19691801,75.7992623157,748.313677064,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/29  18:00:00,886.100331865,73.0857684375,632.821617248,0.0,122.71106,39.942024,13.5296442965,0.0564359286664,4.83426,8.63894836783
 08/29  19:00:00,894.372100713,73.0857684375,638.011069833,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/29  20:00:00,826.489093746,73.0857684375,634.596396037,0.0,43.513341876,39.942024,13.4787100104,0.0,4.83426,8.64445001042
 08/29  21:00:00,105.227158048,0.0,0.0,0.0,43.513341876,39.243024,13.479228699,0.0,4.83426,8.64496869902
 08/29  22:00:00,105.193036294,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  23:00:00,106.024211517,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  24:00:00,105.212955415,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  01:00:00,105.208480356,0.0,0.0,0.0,43.513341876,39.243024,13.4454139157,0.0,4.83426,8.61115391573
 08/30  02:00:00,105.205784458,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  03:00:00,105.153132827,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  04:00:00,105.666734195,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  05:00:00,105.630606747,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  06:00:00,785.65199191,73.0857684375,593.316713842,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/30  07:00:00,862.377876851,73.1209664708,686.043563097,0.0,43.513341876,39.942024,13.4660066583,0.0105362285643,4.83426,8.62121042977
 08/30  08:00:00,1012.05680951,74.6108064844,713.134295777,0.0,122.71106,84.617158233,32.8318982823,0.0,24.1713,8.66059828229
 08/30  09:00:00,1037.21520141,75.3403169461,737.153147165,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/30  10:00:00,1075.07877503,76.3735577857,769.147258577,0.0,122.71106,88.818015033,44.8910003685,0.0,36.25695,8.63405036847
 08/30  11:00:00,1064.82338268,77.1688416145,757.625692404,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/30  12:00:00,1049.79852256,78.088737858,743.010219746,0.0,122.71106,88.818015033,44.8909613294,0.0,36.25695,8.63401132938
 08/30  13:00:00,1066.07322471,78.9170268634,762.027644223,0.0,122.71106,84.617158233,24.2110073959,0.0197073959151,24.1713,0.02
 08/30  14:00:00,1106.50680174,80.2622068363,800.615318362,0.0,122.71106,84.617158233,32.8052714236,0.0,24.1713,8.63397142361
 08/30  15:00:00,1107.90686051,81.2540451154,807.602174684,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/30  16:00:00,1111.74910392,81.5217945827,815.977217822,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/30  17:00:00,1083.81161521,80.2977242805,822.489639568,0.0,122.71106,39.942024,13.4552667376,0.0,4.83426,8.62100673755
 08/30  18:00:00,1023.69126479,73.0857684375,769.653267303,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/30  19:00:00,992.872487618,73.0857684375,735.270682228,0.0,122.71106,39.942024,13.4847739244,0.0,4.83426,8.65051392443
 08/30  20:00:00,884.158281864,73.0857684375,691.1372562,0.0,43.513341876,39.942024,13.47906671,0.0,4.83426,8.64480671004
 08/30  21:00:00,105.718060261,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  22:00:00,261.964031198,0.741531363514,154.858721128,0.0,43.513341876,39.243024,13.4594867868,0.0,4.83426,8.62522678678
 08/30  23:00:00,172.719741142,0.369217134757,65.7656119308,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  24:00:00,105.231918053,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  01:00:00,246.946796846,0.74082732934,139.778720651,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  02:00:00,169.084935021,0.369217134757,62.9260795256,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  03:00:00,258.421562885,0.727572793014,151.037915111,0.0,43.513341876,39.243024,13.4454663679,0.0,4.83426,8.61120636792
 08/31  04:00:00,105.790310073,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  05:00:00,299.314315209,1.10983811891,190.619608855,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  06:00:00,789.37484006,73.0862313472,596.691299179,0.0,43.513341876,39.942024,4.86377309349,0.00951309349478,4.83426,0.02
 08/31  07:00:00,929.812996883,73.8323755323,751.566558931,0.0,43.513341876,39.942024,4.88111550125,0.0268555012509,4.83426,0.02
 08/31  08:00:00,1073.77076232,76.167390607,772.058301344,0.0,122.71106,84.617158233,32.8305619878,0.0,24.1713,8.65926198778
 08/31  09:00:00,1097.5939781,76.8892543962,795.12693259,0.0,122.71106,84.617158233,32.8052946148,0.0,24.1713,8.6339946148
 08/31  10:00:00,1124.91755872,78.0394413165,817.037894523,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/31  11:00:00,1131.30339506,79.7937417491,820.81227431,0.0,122.71106,88.818015033,44.890927611,0.0,36.25695,8.63397761102
 08/31  12:00:00,1131.20924187,82.2656652149,819.00965834,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/31  13:00:00,1132.21151957,84.5855968469,821.881008715,0.0,122.71106,84.617158233,32.8194364883,0.0153541938752,24.1713,8.63278229447
 08/31  14:00:00,1131.31925035,86.9967926247,818.908466791,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/31  15:00:00,1119.56474587,88.1917936463,812.966252119,0.0,122.71106,78.0003075165,13.4744126039,0.0056533526141,4.83426,8.6344992513
 08/31  16:00:00,1111.49804017,87.5309358409,810.406975022,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/31  17:00:00,1070.75140066,84.0715157581,806.296831136,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/31  18:00:00,1049.98892868,73.0857684375,795.867630847,0.0,122.71106,39.942024,13.4735275282,0.0,4.83426,8.63926752824
 08/31  19:00:00,1027.17653389,73.0857684375,769.49171735,0.0,122.71106,39.942024,13.4847691969,0.0,4.83426,8.65050919689
 08/31  20:00:00,914.469098176,73.0857684375,721.344723086,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/31  21:00:00,326.289320476,1.5266432852,216.857487659,0.0,43.513341876,39.243024,13.4795286045,0.0,4.83426,8.64526860448
 08/31  22:00:00,252.880885281,1.29528419146,144.518881949,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  23:00:00,455.117402835,2.36834152987,343.191872585,0.0,43.513341876,39.243024,13.4535483682,0.0,4.83426,8.61928836822
 08/31  24:00:00,163.964689015,0.372513279832,57.7746720333,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  01:00:00,215.775281986,0.738434269515,108.75141229,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  02:00:00,105.187006314,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  03:00:00,105.170244072,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  04:00:00,107.976535996,0.0,0.0,0.0,43.513341876,39.243024,13.4454941357,0.0,4.83426,8.61123413572
 09/01  05:00:00,107.524620651,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  06:00:00,790.917269192,73.0857684375,597.595069233,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 09/01  07:00:00,896.619938614,73.3809794643,719.653682721,0.0,43.513341876,39.942024,4.8688537377,0.0145937377036,4.83426,0.02
 09/01  08:00:00,1062.13543168,75.9280737232,761.234675605,0.0,122.71106,84.617158233,32.8322827142,0.0,24.1713,8.66098271425
 09/01  09:00:00,1097.44196155,76.9917939924,795.111379663,0.0,122.71106,84.617158233,32.805388422,0.0,24.1713,8.63408842202
 09/01  10:00:00,1114.23758336,78.2960809588,806.633285496,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 09/01  11:00:00,1127.81195867,80.369529568,817.583538122,0.0,122.71106,88.818015033,44.8910390623,0.0,36.25695,8.6340890623
 09/01  12:00:00,1138.59388593,82.2451336851,827.108912287,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 09/01  13:00:00,1143.37672142,84.2189056391,833.609043812,0.0,122.71106,84.617158233,32.826056848,0.0206686812893,24.1713,8.63408816669
 09/01  14:00:00,1146.99711213,84.7382945835,836.621285389,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 09/01  15:00:00,1132.39792135,85.8345309498,827.731260172,0.0,122.71106,78.0003075165,13.4683468303,0.0,4.83426,8.6340868303
 09/01  16:00:00,1106.95323167,84.0960201921,809.157435626,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 09/01  17:00:00,1056.6096423,80.8580418097,795.829672437,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 09/01  18:00:00,971.013267484,73.0857684375,718.128159936,0.0,122.71106,39.942024,13.4899415953,0.0163064900772,4.83426,8.63937510518
 09/01  19:00:00,957.147817548,73.0857684375,697.937398819,0.0,122.71106,39.942024,13.4849714589,0.0,4.83426,8.65071145893
 09/01  20:00:00,873.045393027,73.0857684375,681.572709143,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 09/01  21:00:00,105.27651745,0.0,0.0,0.0,43.513341876,39.243024,13.4796208449,0.0,4.83426,8.6453608449
 09/01  22:00:00,384.669382779,1.5958731678,275.609299016,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  23:00:00,141.570313341,0.242524264338,34.9451689845,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  24:00:00,276.980452683,1.11026614446,169.045014374,0.0,43.513341876,39.243024,13.4454878987,0.0,4.83426,8.61122789874
 09/02  01:00:00,345.192953935,1.37425074359,223.114654102,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  02:00:00,247.926258597,0.861506647767,127.312409377,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  03:00:00,118.476732003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  04:00:00,119.021779502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  05:00:00,118.97170695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  06:00:00,118.953962209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  07:00:00,223.004728363,0.740915383637,117.216733535,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  08:00:00,157.471613548,0.369217134757,55.6664224142,0.0,43.513341876,52.539744,13.4416278833,0.0,4.83426,8.60736788328
