Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/02  09:00:00,519.586864723,2.34686465244,412.039955768,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  10:00:00,195.178744952,0.595458488473,92.7458677663,0.0,43.513341876,52.539744,13.4978994053,0.0,4.83426,8.66363940526
 09/02  11:00:00,508.877002492,3.02950247269,399.470623666,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  12:00:00,464.122769241,2.93757595329,356.128577752,0.0,43.513341876,52.539744,13.462459231,0.0,4.83426,8.628199231
 09/02  13:00:00,436.846650151,2.76817214148,329.448766126,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  14:00:00,468.495409778,3.03126938617,360.627507713,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  15:00:00,421.829397405,4.50948700993,313.115123127,0.0,43.513341876,52.539744,13.4602039004,0.0,4.83426,8.62594390041
 09/02  16:00:00,565.465297518,6.58813174421,453.376366138,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  17:00:00,574.392466168,7.08020719528,461.851183103,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  18:00:00,530.148442272,3.65651949662,421.367594107,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  19:00:00,488.997326228,3.2997832626,374.411548574,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  20:00:00,348.740122213,2.01715908341,225.027914772,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  21:00:00,305.502791675,1.58302140415,183.076669505,0.0,43.513341876,52.539744,22.2390280319,0.0,4.83426,17.4047680319
 09/02  22:00:00,425.6923299,2.60835743096,301.359092887,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  23:00:00,363.51119098,1.80495403694,240.01296644,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  24:00:00,118.425008044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  01:00:00,274.920815125,1.11038631418,153.794134246,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  02:00:00,118.41311091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  03:00:00,118.411551976,0.0,0.0,0.0,43.513341876,52.539744,13.4416428477,0.0,4.83426,8.6073828477
 09/03  04:00:00,118.981894361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  05:00:00,118.944522643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  06:00:00,118.942200289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  07:00:00,284.967072286,1.11007671195,178.192646058,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  08:00:00,418.365250825,1.74956425747,312.317951324,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  09:00:00,362.760511669,1.79806884136,257.143543509,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  10:00:00,451.131024747,2.34934030837,344.187540437,0.0,43.513341876,52.539744,13.4991218777,0.0,4.83426,8.6648618777
 09/03  11:00:00,535.123773693,3.00375163097,426.091853202,0.0,43.513341876,52.539744,13.4642071915,0.0,4.83426,8.62994719151
 09/03  12:00:00,628.135322729,4.38807833411,517.693699245,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  13:00:00,575.473372673,9.27104280731,460.723368906,0.0,43.513341876,52.539744,13.4643437303,0.0,4.83426,8.63008373027
 09/03  14:00:00,700.580490878,10.4612479259,583.73674633,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  15:00:00,706.670939661,8.82697079784,591.570156436,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  16:00:00,760.139013149,11.8626405917,641.537948736,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  17:00:00,705.952131985,15.1461483152,584.809964068,0.0,43.513341876,52.539744,13.4417101873,0.0,4.83426,8.60745018729
 09/03  18:00:00,727.759296655,10.6791872425,610.671449469,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  19:00:00,548.67176605,5.72015493644,431.578740858,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  20:00:00,564.940674096,6.85693689744,434.662192894,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  21:00:00,551.092349687,3.67151380868,424.144933893,0.0,43.513341876,52.539744,22.2434109899,0.0,4.83426,17.4091509899
 09/03  22:00:00,463.972119859,3.02587466537,338.71525541,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  23:00:00,368.806984451,2.129358249,244.672834344,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  24:00:00,233.5303385,1.06904283774,112.673671891,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  01:00:00,429.440726039,2.33971194876,305.518728186,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  02:00:00,171.868537806,0.371730081185,52.5307182609,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  03:00:00,218.508843672,0.738434269515,98.3248714099,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  04:00:00,118.967257134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  05:00:00,118.907168384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  06:00:00,118.897595664,0.0,0.0,0.0,43.513341876,52.539744,13.4416709399,0.0,4.83426,8.60741093994
 09/04  07:00:00,103.802985967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  08:00:00,271.263404284,1.11163809147,167.542235634,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  09:00:00,459.989575508,2.7845165657,351.653782006,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  10:00:00,439.142782662,8.44820008298,325.749364145,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  11:00:00,695.074500405,13.2515258852,573.988583088,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  12:00:00,667.788212778,13.6280744079,547.746993899,0.0,43.513341876,52.539744,13.4456678397,0.0,4.83426,8.61140783969
 09/04  13:00:00,756.746779981,13.1543134938,636.620015972,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  14:00:00,673.26507503,12.0769368513,555.089502203,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  15:00:00,803.403938339,24.8626599918,671.698951021,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  16:00:00,724.124304812,31.5291296482,586.580043763,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  17:00:00,827.062659381,43.8323535987,676.644832784,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  18:00:00,701.120666201,33.0936324631,562.385642981,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  19:00:00,726.528981923,19.3899078044,594.387225265,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  20:00:00,600.643203331,13.7611602771,463.116758983,0.0,43.513341876,52.539744,13.4417252676,0.0,4.83426,8.60746526755
 09/04  21:00:00,517.995953717,4.04418306592,391.116500289,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  22:00:00,502.80700666,4.09859819274,376.367192269,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  23:00:00,367.189052504,2.71386558887,242.679769056,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  24:00:00,294.947316626,1.96793497651,172.687520705,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  01:00:00,196.789192372,0.937531236107,76.6167611346,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  02:00:00,216.884239083,1.11205542132,96.2985624459,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  03:00:00,118.310787797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  04:00:00,120.92446992,0.0,0.0,0.0,43.513341876,52.539744,13.4457605491,0.0,4.83426,8.61150054907
 09/05  05:00:00,120.557478347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  06:00:00,572.634542147,75.1815440154,372.723254501,0.0,43.513341876,53.238744,4.8685402123,0.0142802122975,4.83426,0.02
 09/05  07:00:00,653.614102328,74.5436464231,292.76030169,0.0,220.879908,53.238744,13.5344108648,0.0,4.83426,8.70015086479
 09/05  08:00:00,1049.4297405,83.2123931435,589.171074698,0.0,220.879908,145.652643033,53.6187050616,0.00545260410354,36.25695,17.3563024575
 09/05  09:00:00,1159.82355635,85.7186960877,695.782137749,0.0,220.879908,145.652643033,44.9449697926,0.0,36.25695,8.68801979265
 09/05  10:00:00,1209.52548343,88.6126534549,735.803973551,0.0,220.879908,151.653867033,57.0309453719,0.0,48.3426,8.68834537192
 09/05  11:00:00,1250.79352271,92.057166574,772.322350712,0.0,220.879908,151.653867033,57.0312717708,0.0,48.3426,8.68867177083
 09/05  12:00:00,1265.35311297,95.0447262593,784.40053491,0.0,220.879908,151.653867033,65.6995055696,0.0,48.3426,17.3569055696
 09/05  13:00:00,1264.24734646,97.2367895282,787.158633028,0.0,220.879908,145.652643033,32.8723288482,0.0128052787597,24.1713,8.68822356946
 09/05  14:00:00,1276.31260774,99.9294702717,796.455405186,0.0,220.879908,145.652643033,32.8598482977,0.0,24.1713,8.68854829769
 09/05  15:00:00,1283.61418394,102.973220948,807.753866033,0.0,220.879908,137.835547516,22.2102089207,0.0192786100291,4.83426,17.3566703107
 09/05  16:00:00,1298.61026773,99.8842989673,830.589151495,0.0,220.879908,133.019064,22.3261167842,0.0,4.83426,17.4918567842
 09/05  17:00:00,1198.31178176,93.978407118,816.518100185,0.0,220.879908,53.238744,22.3262863505,0.0,4.83426,17.4920263505
 09/05  18:00:00,1181.68401525,90.2675893791,804.020080832,0.0,220.879908,53.238744,22.3622860792,0.0,4.83426,17.5280260792
 09/05  19:00:00,1146.14550316,85.2987346908,768.078017058,0.0,220.879908,53.238744,13.4859592673,0.0,4.83426,8.65169926726
 09/05  20:00:00,1110.17427107,81.552332802,724.276203037,0.0,220.879908,53.238744,13.4795430183,0.0,4.83426,8.64528301828
 09/05  21:00:00,263.820917935,0.986885521712,143.510208941,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  22:00:00,251.931007172,1.11070712554,131.256273181,0.0,43.513341876,52.539744,13.4599076765,0.0,4.83426,8.62564767647
 09/05  23:00:00,197.203871555,0.741228502621,76.4169996183,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  24:00:00,153.310706022,0.369217134757,34.2466141237,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  01:00:00,118.282104369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  02:00:00,118.27572636,0.0,0.0,0.0,43.513341876,52.539744,13.44572635,0.0,4.83426,8.61146635001
 09/06  03:00:00,118.269895674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  04:00:00,118.773145085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  05:00:00,118.712546238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  06:00:00,769.131337439,74.0293152452,568.899757479,0.0,43.513341876,53.238744,4.88584170971,0.0315817097063,4.83426,0.02
 09/06  07:00:00,979.383625186,73.627290763,616.840242627,0.0,220.879908,53.238744,22.2197893154,0.0,4.83426,17.3855293154
 09/06  08:00:00,1102.66053585,80.9654333281,642.348822665,0.0,220.879908,145.652643033,44.9452849026,0.0,36.25695,8.68833490264
 09/06  09:00:00,1164.38977426,84.3379979978,699.624466699,0.0,220.879908,145.652643033,44.9456303177,0.0,36.25695,8.68868031771
 09/06  10:00:00,1215.6839514,87.8745820727,740.614655408,0.0,220.879908,151.653867033,63.0896404401,0.0,48.3426,14.7470404401
 09/06  11:00:00,1249.34807367,91.7220149695,769.374990805,0.0,220.879908,151.653867033,59.6397923762,0.0,48.3426,11.2971923762
 09/06  12:00:00,1272.57037882,95.2647185678,790.190084043,0.0,220.879908,151.653867033,57.0312533916,0.0,48.3426,8.68865339157
 09/06  13:00:00,1275.60945564,97.982237924,796.492784413,0.0,220.879908,145.652643033,32.8695652496,0.00925642604372,24.1713,8.68900882352
 09/06  14:00:00,1285.69431804,100.92660478,803.493539693,0.0,220.879908,145.652643033,41.526901741,0.0,24.1713,17.355601741
 09/06  15:00:00,1288.60853458,103.536048021,811.794851268,0.0,220.879908,137.835547516,13.5431868844,0.0203002136665,4.83426,8.68862667075
 09/06  16:00:00,1305.27867829,100.074735395,837.041631118,0.0,220.879908,133.019064,22.3263801232,0.0,4.83426,17.4921201232
 09/06  17:00:00,1202.51580368,93.6642072712,820.871657052,0.0,220.879908,53.238744,22.3289895741,0.0,4.83426,17.4947295741
 09/06  18:00:00,1180.56005607,89.7371644491,803.323996289,0.0,220.879908,53.238744,31.1196850039,0.0,4.83426,26.2854250039
 09/06  19:00:00,1150.41014575,84.5537712663,772.17701214,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/06  20:00:00,1137.15661573,81.6317679233,749.843703367,0.0,220.879908,53.238744,13.480264501,0.0,4.83426,8.64600450105
 09/06  21:00:00,306.845180084,1.11155079954,185.758039795,0.0,43.513341876,52.539744,13.4802647556,0.0,4.83426,8.64600475562
 09/06  22:00:00,239.764616383,0.923042836893,119.435116078,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  23:00:00,249.895643058,1.11182817429,128.24904568,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  24:00:00,198.499544233,0.741234227954,78.5218943891,0.0,43.513341876,52.539744,13.4457955772,0.0,4.83426,8.61153557723
 09/07  01:00:00,155.298062865,0.369217134757,36.151142463,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  02:00:00,118.370164175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  03:00:00,118.354289981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  04:00:00,118.833370033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  05:00:00,118.756241102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  06:00:00,793.96779439,74.5582901959,592.74929837,0.0,43.513341876,53.238744,13.5049285655,0.059120829689,4.83426,8.61154773578
 09/07  07:00:00,975.14865335,73.926463346,611.803497574,0.0,220.879908,53.238744,13.53634678,0.0,4.83426,8.70208678004
 09/07  08:00:00,1103.65206742,82.3562928111,641.012796373,0.0,220.879908,145.652643033,44.946522272,0.0,36.25695,8.68957227198
 09/07  09:00:00,1173.72757106,85.8621966716,706.177659864,0.0,220.879908,145.652643033,53.6141077104,0.0,36.25695,17.3571577104
 09/07  10:00:00,1225.72788216,89.6141025282,747.667724488,0.0,220.879908,151.653867033,57.0317356222,0.0,48.3426,8.68913562218
 09/07  11:00:00,1245.23691279,93.3525863474,762.566441562,0.0,220.879908,151.653867033,57.0321157701,0.0,48.3426,8.68951577007
 09/07  12:00:00,1257.91641876,96.7071765598,772.712646152,0.0,220.879908,151.653867033,57.0310711974,0.0,48.3426,8.68847119739
 09/07  13:00:00,1270.60486363,99.8209288566,787.965222291,0.0,220.879908,145.652643033,41.5396443994,0.00946630846938,24.1713,17.358878091
 09/07  14:00:00,1283.02274643,103.37584102,796.32825236,0.0,220.879908,145.652643033,32.8608850608,0.0,24.1713,8.68958506085
 09/07  15:00:00,1282.46442276,105.630302412,800.949432943,0.0,220.879908,137.835547516,13.5305448953,0.00774769702419,4.83426,8.68853719828
 09/07  16:00:00,1304.08915045,102.939280577,830.367482297,0.0,220.879908,133.019064,22.3295860288,0.0,4.83426,17.4953260288
 09/07  17:00:00,1211.17985203,97.1988783325,824.00840198,0.0,220.879908,53.238744,31.0672748867,0.0,4.83426,26.2330148867
 09/07  18:00:00,1186.85651227,92.1790478729,805.332701028,0.0,220.879908,53.238744,22.3660442047,0.0,4.83426,17.5317842047
 09/07  19:00:00,1156.99815712,86.6555022126,774.943072112,0.0,220.879908,53.238744,13.4858988612,0.0,4.83426,8.6516388612
 09/07  20:00:00,1122.95977183,82.629868279,733.649856309,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/07  21:00:00,337.72641984,1.29005578191,216.256285366,0.0,43.513341876,52.539744,13.4796773611,0.0,4.83426,8.64541736112
 09/07  22:00:00,314.66655616,1.57420295675,192.927357265,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  23:00:00,200.725142658,0.738434269515,79.9002765532,0.0,43.513341876,52.539744,13.4539559452,0.0,4.83426,8.61969594525
 09/07  24:00:00,237.296508836,1.11084849714,116.516913879,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  01:00:00,118.337572552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  02:00:00,118.307641144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  03:00:00,118.295026143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  04:00:00,120.841217016,0.0,0.0,0.0,43.513341876,52.539744,13.4457872333,0.0,4.83426,8.61152723326
 09/08  05:00:00,120.400867061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  06:00:00,792.683075925,74.1834721228,590.762076847,0.0,43.513341876,53.238744,4.95977225461,0.105512254607,4.83426,0.02
 09/08  07:00:00,965.541056345,73.6606934951,602.783939173,0.0,220.879908,53.238744,13.5378169154,0.0,4.83426,8.70355691542
 09/08  08:00:00,1065.48979797,81.0716274604,604.414569956,0.0,220.879908,145.652643033,53.6201513833,0.00541106915249,36.25695,17.3577903141
 09/08  09:00:00,1132.19252516,84.1611898985,666.61752569,0.0,220.879908,145.652643033,44.9459603548,0.0,36.25695,8.68901035481
 09/08  10:00:00,1197.59473941,87.7257641803,721.94246806,0.0,220.879908,151.653867033,57.0320136949,0.0,48.3426,8.68941369492
 09/08  11:00:00,1249.16739031,91.8303886355,767.938209227,0.0,220.879908,151.653867033,65.701218163,0.0,48.3426,17.358618163
 09/08  12:00:00,1271.02559895,95.5720845846,786.506392977,0.0,220.879908,151.653867033,57.0317817652,0.0,48.3426,8.68918176522
 09/08  13:00:00,1268.31503022,98.5419989999,786.815087886,0.0,220.879908,145.652643033,32.8833472194,0.0224624249897,24.1713,8.68958479438
 09/08  14:00:00,1284.29430753,102.148433587,798.959749929,0.0,220.879908,145.652643033,32.8612934587,0.0,24.1713,8.68999345872
 09/08  15:00:00,1292.0341359,105.455999981,810.863016595,0.0,220.879908,137.835547516,22.2010927909,0.00768184915702,4.83426,17.3591509418
 09/08  16:00:00,1306.13314126,103.3531126,831.918850889,0.0,220.879908,133.019064,22.3311667471,0.0,4.83426,17.4969067471
 09/08  17:00:00,1207.32909334,98.2795613154,818.214994366,0.0,220.879908,53.238744,22.3289915057,0.0,4.83426,17.4947315057
 09/08  18:00:00,1185.73059089,93.8548888769,801.381761461,0.0,220.879908,53.238744,22.3681711751,0.0,4.83426,17.5339111751
 09/08  19:00:00,1157.06180712,87.8595927949,773.709225829,0.0,220.879908,53.238744,13.4867450179,0.0,4.83426,8.65248501787
 09/08  20:00:00,1130.71682022,83.3384101897,740.596145008,0.0,220.879908,53.238744,13.4804105804,0.0,4.83426,8.64615058042
 09/08  21:00:00,475.374269425,2.36896501749,352.048983707,0.0,43.513341876,52.539744,13.4806158407,0.0,4.83426,8.64635584074
 09/08  22:00:00,384.151544068,2.41838087197,260.633369519,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  23:00:00,234.476158277,1.11119639743,112.837293351,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  24:00:00,157.44626239,0.372360392151,38.2796502417,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  01:00:00,190.82536737,0.738434269515,70.9367998557,0.0,43.513341876,52.539744,13.4417950116,0.0,4.83426,8.60753501156
 09/09  02:00:00,118.280887986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  03:00:00,118.279598006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  04:00:00,118.762658756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  05:00:00,118.716612481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  06:00:00,118.74328202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  07:00:00,103.661899659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  08:00:00,100.741670866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  09:00:00,151.644722638,0.375973300126,49.8886667363,0.0,43.513341876,52.539744,13.4457188391,0.0,4.83426,8.61145883909
 09/09  10:00:00,335.896256002,6.54696434464,225.880796644,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  11:00:00,601.466002413,12.042183525,482.303257251,0.0,43.513341876,52.539744,13.46497621,0.0,4.83426,8.63071620997
 09/09  12:00:00,582.187433236,10.1920973858,466.489398556,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  13:00:00,742.048016158,13.3024042612,621.817376244,0.0,43.513341876,52.539744,13.4608811076,0.0,4.83426,8.62662110756
 09/09  14:00:00,633.222686074,10.8393993157,516.66954707,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  15:00:00,776.675897108,27.5192664833,642.288898751,0.0,43.513341876,52.539744,13.4608753998,0.0,4.83426,8.62661539977
 09/09  16:00:00,658.431256916,32.626276153,520.154122386,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  17:00:00,763.20952693,33.4116187171,623.016960683,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  18:00:00,630.322765117,33.2157394875,491.705147971,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  19:00:00,675.386344524,16.200860928,546.457221599,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  20:00:00,490.422609895,3.83042634586,363.574210227,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  21:00:00,381.91852333,2.82130621381,257.443214905,0.0,43.513341876,52.539744,22.2478392803,0.0,4.83426,17.4135792803
 09/09  22:00:00,311.333283468,2.08034177473,188.730067976,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  23:00:00,153.368823834,0.369217134757,33.5040454348,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  24:00:00,118.231689805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  01:00:00,118.220413671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  02:00:00,118.196216383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  03:00:00,118.197383477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  04:00:00,118.732563509,0.0,0.0,0.0,43.513341876,52.539744,13.4418255665,0.0,4.83426,8.60756556653
 09/10  05:00:00,118.693085948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  06:00:00,118.703655271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  07:00:00,103.614617521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  08:00:00,100.697376566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  09:00:00,225.070969198,1.11190145684,121.770103485,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  10:00:00,386.953566325,8.57765024963,274.696720638,0.0,43.513341876,52.539744,13.5004180935,0.0,4.83426,8.66615809347
 09/10  11:00:00,605.17818882,11.9969143569,486.766101703,0.0,43.513341876,52.539744,13.4650722289,0.0,4.83426,8.63081222889
 09/10  12:00:00,713.738710772,11.3073425752,596.106534797,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  13:00:00,717.691361915,12.9671505969,598.645084493,0.0,43.513341876,52.539744,13.4650584854,0.0,4.83426,8.6307984854
 09/10  14:00:00,779.819057409,28.6370194641,644.873622709,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  15:00:00,814.135763274,34.029134683,673.959817789,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  16:00:00,839.39747715,41.0259248676,691.976767644,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  17:00:00,819.297681194,42.405712949,670.740569898,0.0,43.513341876,52.539744,13.4418477134,0.0,4.83426,8.60758771335
 09/10  18:00:00,771.771184968,37.7204217624,627.858279219,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  19:00:00,706.279077142,36.5867259267,554.331355081,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  20:00:00,664.145967624,25.7869873081,514.068000648,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  21:00:00,547.508408806,4.38000431246,419.843843592,0.0,43.513341876,52.539744,22.2502849392,0.0,4.83426,17.4160249392
 09/10  22:00:00,468.795743267,3.48187159047,343.185406807,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  23:00:00,423.885293952,3.00251395261,298.403008434,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  24:00:00,317.372333217,1.94546001014,194.91085074,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  01:00:00,277.267893023,1.49049485526,155.695474694,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  02:00:00,118.325650695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  03:00:00,118.300199104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  04:00:00,118.790206183,0.0,0.0,0.0,43.513341876,52.539744,13.4458928867,0.0,4.83426,8.61163288668
 09/11  05:00:00,118.74278314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  06:00:00,808.610199862,74.7927100648,605.910252872,0.0,43.513341876,53.238744,4.87321630744,0.0189563074444,4.83426,0.02
 09/11  07:00:00,962.402358928,74.3458300148,597.88622134,0.0,220.879908,53.238744,13.5391130392,0.0,4.83426,8.70485303922
 09/11  08:00:00,1073.32540072,82.8068141484,609.579234824,0.0,220.879908,145.652643033,53.6234768285,0.005587467218,36.25695,17.3609393613
 09/11  09:00:00,1154.23676965,86.2465775464,685.344448669,0.0,220.879908,145.652643033,44.9472910091,0.0,36.25695,8.69034100914
 09/11  10:00:00,1217.52310317,90.2128315059,737.546923781,0.0,220.879908,151.653867033,57.0334332919,0.0,48.3426,8.69083329187
 09/11  11:00:00,1253.78827843,94.2098072271,768.70581784,0.0,220.879908,151.653867033,65.7039595291,0.0,48.3426,17.3613595291
 09/11  12:00:00,1279.60430924,97.4191125455,792.295968892,0.0,220.879908,151.653867033,57.0334262204,0.0,48.3426,8.69082622038
 09/11  13:00:00,1297.1788756,100.451198089,813.012341238,0.0,220.879908,145.652643033,32.8611707614,0.0,24.1713,8.68987076137
 09/11  14:00:00,1309.61068227,103.410403236,822.516262069,0.0,220.879908,145.652643033,32.8616351683,0.0,24.1713,8.6903351683
 09/11  15:00:00,1302.56751161,105.464708701,820.999206995,0.0,220.879908,137.835547516,22.1951403457,0.0,4.83426,17.3608803457
 09/11  16:00:00,1313.32955924,103.086492757,839.353456829,0.0,220.879908,133.019064,22.3326699936,0.0,4.83426,17.4984099936
 09/11  17:00:00,1213.75124479,97.7986780921,825.038436425,0.0,220.879908,53.238744,22.3351642115,0.0,4.83426,17.5009042115
 09/11  18:00:00,1191.92518526,93.0667794438,807.626503871,0.0,220.879908,53.238744,31.1308145534,0.0,4.83426,26.2965545534
 09/11  19:00:00,1174.26554684,87.7231313482,785.690917744,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/11  20:00:00,1161.85612936,83.9336979561,768.287666334,0.0,220.879908,53.238744,13.4807955387,0.0,4.83426,8.64653553872
 09/11  21:00:00,477.532334872,2.24406069037,353.78487412,0.0,43.513341876,52.539744,13.4810927983,0.0,4.83426,8.6468327983
 09/11  22:00:00,396.933651762,2.42115760584,273.084978906,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  23:00:00,350.466736364,2.13808567549,226.44185772,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  24:00:00,417.059191525,2.39566779642,293.176396839,0.0,43.513341876,52.539744,13.445801348,0.0,4.83426,8.61154134804
 09/12  01:00:00,118.443578644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  02:00:00,118.430068138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  03:00:00,118.425272982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  04:00:00,121.23583898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  05:00:00,120.840086261,0.0,0.0,0.0,43.513341876,52.539744,13.4458308322,0.0,4.83426,8.61157083216
 09/12  06:00:00,880.194213967,76.3489098196,671.093431042,0.0,43.513341876,53.238744,4.86360468267,0.00934468266818,4.83426,0.02
 09/12  07:00:00,1053.80624862,75.8703316705,683.699256088,0.0,220.879908,53.238744,13.5393265898,0.0,4.83426,8.70506658978
 09/12  08:00:00,1201.84407053,86.859516474,730.256050569,0.0,220.879908,145.652643033,44.9484435286,0.0,36.25695,8.69149352864
 09/12  09:00:00,1239.89060784,90.4070642058,764.404341338,0.0,220.879908,145.652643033,53.6186610158,0.0,36.25695,17.3617110158
 09/12  10:00:00,1267.9579399,93.8458185593,782.983549987,0.0,220.879908,151.653867033,57.0334920497,0.0,48.3426,8.6908920497
 09/12  11:00:00,1288.68712768,96.862230052,799.848258371,0.0,220.879908,151.653867033,57.0333681008,0.0,48.3426,8.69076810075
 09/12  12:00:00,1305.74363544,99.7304613786,814.809761402,0.0,220.879908,151.653867033,65.704021836,0.0,48.3426,17.361421836
 09/12  13:00:00,1298.81795252,102.453895451,811.148202262,0.0,220.879908,145.652643033,32.8613513591,0.0,24.1713,8.69005135909
 09/12  14:00:00,1295.08291805,104.527935082,805.351911224,0.0,220.879908,145.652643033,32.8618288403,0.0,24.1713,8.6905288403
 09/12  15:00:00,1285.08335268,106.227486947,801.482875596,0.0,220.879908,137.835547516,22.1955659705,0.0,4.83426,17.3613059705
 09/12  16:00:00,1280.78710439,103.92626978,804.293066505,0.0,220.879908,133.019064,22.3352483996,0.0,4.83426,17.5009883996
 09/12  17:00:00,1195.05282553,98.9166242402,803.370783453,0.0,220.879908,53.238744,22.335176759,0.0,4.83426,17.500916759
 09/12  18:00:00,1180.29639968,93.5518138057,794.011127872,0.0,220.879908,53.238744,27.6691785552,0.0,4.83426,22.8349185552
 09/12  19:00:00,1169.70975069,88.4812566492,779.616127004,0.0,220.879908,53.238744,8.26482074999,0.0,4.83426,3.43056074999
 09/12  20:00:00,1162.60436202,84.8741995951,767.488459291,0.0,220.879908,53.238744,13.4811425139,0.0,4.83426,8.64688251387
 09/12  21:00:00,563.152824254,2.8568202514,438.257872816,0.0,43.513341876,52.539744,13.4812705252,0.0,4.83426,8.64701052521
 09/12  22:00:00,487.505858102,3.11266829745,361.893209264,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  23:00:00,425.052085701,2.29562163942,300.381961082,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  24:00:00,487.496609436,2.75387914385,362.630271224,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  01:00:00,447.550614419,2.32441983542,323.559059965,0.0,43.513341876,52.539744,13.4460111141,0.0,4.83426,8.61175111406
 09/13  02:00:00,186.670914554,0.485048528676,67.0429107622,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  03:00:00,274.244013252,1.11070485674,153.104416144,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  04:00:00,118.98237074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  05:00:00,118.944453399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  06:00:00,868.082392262,76.1911035297,660.163599143,0.0,43.513341876,53.238744,13.4560029756,0.00999614743013,4.83426,8.61174682813
 09/13  07:00:00,1032.48824145,75.652603108,662.921092013,0.0,220.879908,53.238744,13.5385110599,0.0,4.83426,8.70425105987
 09/13  08:00:00,1199.25095822,86.6053096722,728.043694066,0.0,220.879908,145.652643033,44.9485200314,0.0,36.25695,8.69157003138
 09/13  09:00:00,1256.77022477,90.5136222704,781.146441126,0.0,220.879908,145.652643033,53.6185282697,0.0,36.25695,17.3615782697
 09/13  10:00:00,1281.67297714,94.4017814687,796.115629651,0.0,220.879908,151.653867033,57.0342034045,0.0,48.3426,8.69160340451
 09/13  11:00:00,1297.41021486,97.8641788187,807.555365716,0.0,220.879908,151.653867033,57.0332855324,0.0,48.3426,8.69068553239
 09/13  12:00:00,1308.23623471,100.505150004,816.520055463,0.0,220.879908,151.653867033,57.033812063,0.0,48.3426,8.69121206302
 09/13  13:00:00,1301.16405696,102.552319685,813.396906526,0.0,220.879908,145.652643033,41.534103461,0.0,24.1713,17.362803461
 09/13  14:00:00,1298.06930038,103.63972607,809.214733352,0.0,220.879908,145.652643033,32.8626675576,0.0,24.1713,8.69136755762
 09/13  15:00:00,1283.39440125,105.683685643,800.338214356,0.0,220.879908,137.835547516,13.5247322731,0.0,4.83426,8.69047227309
 09/13  16:00:00,1273.93810209,102.920877505,798.465510292,0.0,220.879908,133.019064,31.0766547684,0.0,4.83426,26.2423947684
 09/13  17:00:00,1191.27062086,98.1960785306,800.314981035,0.0,220.879908,53.238744,22.33493865,0.0,4.83426,17.50067865
 09/13  18:00:00,1176.78935191,93.1828625187,790.958639801,0.0,220.879908,53.238744,22.3734758386,0.0,4.83426,17.5392158386
 09/13  19:00:00,1166.51013462,87.7719110752,777.190296609,0.0,220.879908,53.238744,13.4869001514,0.0,4.83426,8.65264015142
 09/13  20:00:00,1165.49474413,84.2001689436,771.22437385,0.0,220.879908,53.238744,13.4813390571,0.0,4.83426,8.64707905714
 09/13  21:00:00,484.576743684,2.42725705565,360.271833513,0.0,43.513341876,52.539744,13.481353465,0.0,4.83426,8.64709346504
 09/13  22:00:00,446.6039323,2.69744118653,321.963140216,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  23:00:00,412.292960261,2.28983445862,287.727925371,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  24:00:00,482.597117479,2.81562366784,357.585538397,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  01:00:00,219.182357931,0.741748268215,98.946973562,0.0,43.513341876,52.539744,13.446049873,0.0,4.83426,8.61178987304
 09/14  02:00:00,166.395554611,0.369217134757,47.0940749217,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  03:00:00,118.422139747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  04:00:00,118.956879965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  05:00:00,118.905941329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  06:00:00,854.518840384,75.7924752481,647.121144321,0.0,43.513341876,53.238744,4.86346090893,0.00920090892975,4.83426,0.02
 09/14  07:00:00,1030.38967161,75.3816576477,661.191497255,0.0,220.879908,53.238744,22.2257037652,0.0,4.83426,17.3914437652
 09/14  08:00:00,1172.73594842,85.5545737664,702.939153995,0.0,220.879908,145.652643033,44.948963792,0.0,36.25695,8.69201379202
 09/14  09:00:00,1211.01966145,88.5788702027,737.58391641,0.0,220.879908,145.652643033,53.6194798297,0.0,36.25695,17.3625298297
 09/14  10:00:00,1254.80989173,91.4695447133,772.709329507,0.0,220.879908,151.653867033,57.0339718024,0.0,48.3426,8.69137180244
 09/14  11:00:00,1287.86827651,95.6947906848,800.689913135,0.0,220.879908,151.653867033,57.0345499807,0.0,48.3426,8.69194998073
 09/14  12:00:00,1304.30976718,99.0318429832,814.16284794,0.0,220.879908,151.653867033,57.03365228,0.0,48.3426,8.69105227997
 09/14  13:00:00,1304.57443139,101.484485295,817.878151554,0.0,220.879908,145.652643033,41.5330834908,0.0,24.1713,17.3617834908
 09/14  14:00:00,1305.51930556,103.551596251,816.75773227,0.0,220.879908,145.652643033,32.8625710928,0.0,24.1713,8.69127109284
 09/14  15:00:00,1294.20707858,105.943550046,810.872015633,0.0,220.879908,137.835547516,13.5261136212,0.0,4.83426,8.69185362122
 09/14  16:00:00,1287.33688956,103.343774817,811.553952555,0.0,220.879908,133.019064,31.0797198539,0.0,4.83426,26.2454598539
 09/14  17:00:00,1201.22878173,97.9618753495,811.072673112,0.0,220.879908,53.238744,22.3388972249,0.0,4.83426,17.5046372249
 09/14  18:00:00,1181.71334419,93.1172215218,796.582323792,0.0,220.879908,53.238744,22.374541995,0.0,4.83426,17.540281995
 09/14  19:00:00,1168.14136853,87.6486930358,779.150054785,0.0,220.879908,53.238744,13.4877234614,0.0,4.83426,8.65346346139
 09/14  20:00:00,1160.77624358,83.935335792,766.852814982,0.0,220.879908,53.238744,13.4813037492,0.0,4.83426,8.64704374917
 09/14  21:00:00,475.315654416,2.19634493054,351.484762573,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  22:00:00,438.07354695,2.64997935134,313.682540127,0.0,43.513341876,52.539744,13.4605633677,0.0,4.83426,8.62630336766
 09/14  23:00:00,470.174809343,2.80674246403,344.546652207,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  24:00:00,259.361626262,1.11168968992,138.333838766,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  01:00:00,118.421859331,0.0,0.0,0.0,43.513341876,52.539744,13.4460282882,0.0,4.83426,8.61176828816
 09/15  02:00:00,259.410555813,1.11028450947,138.396717724,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  03:00:00,118.369756698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  04:00:00,121.067761841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  05:00:00,120.715241477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  06:00:00,853.499087769,75.5210183937,645.812330164,0.0,43.513341876,53.238744,4.86253193388,0.00827193388235,4.83426,0.02
 09/15  07:00:00,1031.57362388,75.1704454737,663.068810859,0.0,220.879908,53.238744,22.2263920375,0.0,4.83426,17.3921320375
 09/15  08:00:00,1152.45947674,85.1039179021,684.22802321,0.0,220.879908,145.652643033,44.9492864859,0.0,36.25695,8.69233648593
 09/15  09:00:00,1196.56068016,88.2322650468,724.367019441,0.0,220.879908,145.652643033,53.6201964184,0.0,36.25695,17.3632464184
 09/15  10:00:00,1253.35066332,92.2487489637,770.975754259,0.0,220.879908,151.653867033,57.0343705228,0.0,48.3426,8.6917705228
 09/15  11:00:00,1292.66901307,96.2079212818,805.199896226,0.0,220.879908,151.653867033,57.0349800459,0.0,48.3426,8.69238004593
 09/15  12:00:00,1312.47219192,99.2396377766,822.099150086,0.0,220.879908,151.653867033,57.0340998808,0.0,48.3426,8.69149988079
 09/15  13:00:00,1316.53099055,101.898815446,829.392324288,0.0,220.879908,145.652643033,41.5352141013,0.0,24.1713,17.3639141013
 09/15  14:00:00,1315.98929959,104.551538987,826.190359314,0.0,220.879908,145.652643033,32.8631067245,0.0,24.1713,8.69180672448
 09/15  15:00:00,1298.76989797,105.78715197,815.575980214,0.0,220.879908,137.835547516,13.5266807355,0.0,4.83426,8.69242073553
 09/15  16:00:00,1288.44212274,102.042225822,813.813472706,0.0,220.879908,133.019064,31.0836638167,0.0,4.83426,26.2494038167
 09/15  17:00:00,1197.92338612,95.5594811679,809.603773826,0.0,220.879908,53.238744,22.3379952595,0.0,4.83426,17.5037352595
 09/15  18:00:00,1182.33723619,90.2594407644,799.443081102,0.0,220.879908,53.238744,22.3766748297,0.0,4.83426,17.5424148297
 09/15  19:00:00,1172.87892037,86.6967385529,785.239553495,0.0,220.879908,53.238744,13.487461333,0.0,4.83426,8.65320133298
 09/15  20:00:00,1170.8732761,84.1746673151,776.972603476,0.0,220.879908,53.238744,13.4811389465,0.0,4.83426,8.64687894647
 09/15  21:00:00,539.07285478,2.65893298416,414.600652285,0.0,43.513341876,52.539744,13.4815969745,0.0,4.83426,8.64733697453
 09/15  22:00:00,471.01252411,3.07762042484,345.55499562,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  23:00:00,455.377702602,2.49271947734,330.342779494,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  24:00:00,452.915449532,2.47134341652,328.661216999,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  01:00:00,431.48889194,2.33695153387,307.53483542,0.0,43.513341876,52.539744,13.4419639694,0.0,4.83426,8.60770396944
 09/16  02:00:00,417.9349105,2.12330656596,294.339313135,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  03:00:00,241.513149473,0.831638656075,120.967521269,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  04:00:00,436.62156917,2.1192493676,312.253505031,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  05:00:00,277.093542021,1.04093012783,155.428928605,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  06:00:00,118.983910427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  07:00:00,103.834076083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  08:00:00,476.315300386,3.11998026537,367.352987812,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  09:00:00,256.807670752,1.22419902008,152.89362354,0.0,43.513341876,52.539744,13.4461114518,0.0,4.83426,8.61185145179
 09/16  10:00:00,351.724072439,2.05200521628,245.828530492,0.0,43.513341876,52.539744,13.5024065453,0.0,4.83426,8.66814654528
 09/16  11:00:00,514.924690334,3.16078786528,405.649278881,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  12:00:00,574.32817949,3.83239035616,465.02781614,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  13:00:00,633.967238168,8.92373035644,519.151660643,0.0,43.513341876,52.539744,13.4615508956,0.0,4.83426,8.62729089564
 09/16  14:00:00,615.409516699,8.52585134464,501.208812302,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  15:00:00,555.631624849,5.24934820995,444.938053828,0.0,43.513341876,52.539744,13.4615981601,0.0,4.83426,8.6273381601
 09/16  16:00:00,448.738268369,2.86852858333,341.479251032,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  17:00:00,466.544606377,3.07941895458,358.948642761,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  18:00:00,421.879408353,2.74846613079,315.10164621,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  19:00:00,265.825423559,1.32329834735,152.674386104,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  20:00:00,385.955571648,2.23569491415,261.854503502,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  21:00:00,425.942460167,2.22545431063,301.832537431,0.0,43.513341876,52.539744,22.255657063,0.0,4.83426,17.421397063
 09/16  22:00:00,395.182862599,1.91331415228,272.148469468,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  23:00:00,458.096448073,2.3001474248,333.274621881,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  24:00:00,404.611041009,1.84394921589,281.543157817,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  01:00:00,388.284278799,1.71655192911,265.502649101,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  02:00:00,520.50330222,2.53360762906,395.592240344,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  03:00:00,303.984151649,1.1469494715,182.550588116,0.0,43.513341876,52.539744,13.4419651487,0.0,4.83426,8.60770514871
 09/17  04:00:00,510.26804287,2.36524200913,385.08717987,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  05:00:00,441.845779399,1.92729855593,317.791223964,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  06:00:00,399.160628218,1.72347770644,275.699455081,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  07:00:00,466.637238117,2.19681248567,357.071962256,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  08:00:00,443.130100725,2.16245345509,336.796969373,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  09:00:00,499.35388928,2.65243857378,392.036026295,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  10:00:00,598.788189984,3.39086696028,489.842498538,0.0,43.513341876,52.539744,13.502652416,0.0,4.83426,8.66839241597
 09/17  11:00:00,571.917848515,7.08269820303,458.853117734,0.0,43.513341876,52.539744,13.4643362332,0.0,4.83426,8.63007623323
 09/17  12:00:00,654.888106098,9.32927800954,539.618923484,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  13:00:00,650.824428276,10.3810563123,534.51755436,0.0,43.513341876,52.539744,13.4659126365,0.0,4.83426,8.63165263651
 09/17  14:00:00,572.406984162,8.96801308503,458.122522229,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  15:00:00,644.613040487,8.44541856077,530.317206796,0.0,43.513341876,52.539744,13.4616681509,0.0,4.83426,8.62740815092
 09/17  16:00:00,614.641279545,8.71473872673,500.173079563,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  17:00:00,590.758974857,7.16585403321,478.375580678,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  18:00:00,553.171134981,7.58716138495,440.672196836,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  19:00:00,487.423140399,2.98553771383,370.558954731,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  20:00:00,453.70396446,2.65440676075,328.62479466,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  21:00:00,446.762602612,2.50235081235,322.201097502,0.0,43.513341876,52.539744,22.2568289511,0.0,4.83426,17.4225689511
 09/17  22:00:00,415.784725393,2.20705522141,292.242104261,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  23:00:00,452.792435131,2.42818665406,327.825121436,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  24:00:00,475.836552464,2.42056971103,351.496879568,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  01:00:00,403.274693067,1.93783776782,280.107686407,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  02:00:00,480.754542647,2.51970025243,356.100766319,0.0,43.513341876,52.539744,13.4462147239,0.0,4.83426,8.61195472393
 09/18  03:00:00,220.119064371,0.669189222878,99.9764900757,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  04:00:00,505.418798278,2.52827839364,380.048482579,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  05:00:00,265.04916101,0.97267268857,143.612052631,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  06:00:00,940.789547548,77.139486142,731.170907078,0.0,43.513341876,53.238744,4.86419312109,0.00993312108679,4.83426,0.02
 09/18  07:00:00,1098.4309881,76.7414753644,723.842050952,0.0,220.879908,53.238744,22.2289809214,0.0,4.83426,17.3947209214
 09/18  08:00:00,1215.29186787,88.3482212247,741.959860843,0.0,220.879908,145.652643033,53.7253964586,0.0,36.25695,17.4684464586
 09/18  09:00:00,1236.35499425,91.0308866679,760.235203638,0.0,220.879908,145.652643033,62.6175734704,0.0,36.25695,26.3606234704
 09/18  10:00:00,1263.98624294,94.0287343553,778.825996001,0.0,220.879908,151.653867033,71.3129530239,0.0,48.3426,22.9703530239
 09/18  11:00:00,1275.68987301,96.9521142653,786.763321138,0.0,220.879908,151.653867033,78.1925330492,0.0,48.3426,29.8499330492
 09/18  12:00:00,1280.56921552,98.6292259637,790.755432608,0.0,220.879908,151.653867033,74.8290141263,0.0,48.3426,26.4864141263
 09/18  13:00:00,1277.93648006,100.857455873,791.881048807,0.0,220.879908,145.652643033,50.6832167529,0.0,24.1713,26.5119167529
 09/18  14:00:00,1279.69753961,103.322345268,791.330924829,0.0,220.879908,145.652643033,50.5395528995,0.0,24.1713,26.3682528995
 09/18  15:00:00,1268.30623792,105.280460925,785.753643463,0.0,220.879908,137.835547516,31.2285070533,0.0,4.83426,26.3942470533
 09/18  16:00:00,1261.21200655,100.828234979,787.848671295,0.0,220.879908,133.019064,22.356316949,0.012011566702,4.83426,17.5100453823
 09/18  17:00:00,1167.98856707,93.5619747942,781.71607991,0.0,220.879908,53.238744,31.0884896902,0.0,4.83426,26.2542296902
 09/18  18:00:00,1155.36807147,88.9609347752,773.755097842,0.0,220.879908,53.238744,22.3817953179,0.0,4.83426,17.5475353179
 09/18  19:00:00,1156.52931344,84.8802060747,766.614833753,0.0,220.879908,53.238744,13.4877722341,0.0,4.83426,8.65351223407
 09/18  20:00:00,1149.11207798,82.3171426834,755.963659247,0.0,220.879908,53.238744,13.4821163544,0.0,4.83426,8.64785635442
 09/18  21:00:00,328.559173458,0.864093103189,207.588779945,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  22:00:00,475.408773799,2.97704845639,349.956905204,0.0,43.513341876,52.539744,13.4610051032,0.0,4.83426,8.62674510317
 09/18  23:00:00,440.961104852,2.44411585101,315.648408251,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  24:00:00,212.131495578,0.69500697177,91.942575637,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  01:00:00,382.942037957,1.80560459646,260.017134712,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  02:00:00,118.47848554,0.0,0.0,0.0,43.513341876,52.539744,13.444497618,0.0,4.83426,8.61023761802
 09/19  03:00:00,118.467335469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  04:00:00,121.279264757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  05:00:00,120.844498266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  06:00:00,882.480804835,76.6502694016,673.004281563,0.0,43.513341876,53.238744,4.86448556825,0.0102255682528,4.83426,0.02
 09/19  07:00:00,1038.6341542,75.9339917817,665.787048204,0.0,220.879908,53.238744,22.2302736251,0.0,4.83426,17.3960136251
 09/19  08:00:00,1174.41051437,86.8112552195,703.424840392,0.0,220.879908,145.652643033,53.7270256547,0.0,36.25695,17.4700756547
 09/19  09:00:00,1216.67356517,90.1194396393,741.791694674,0.0,220.879908,145.652643033,62.6209471031,0.0,36.25695,26.3639971031
 09/19  10:00:00,1267.16544646,93.1505283709,782.886977164,0.0,220.879908,151.653867033,74.7231804658,0.0,48.3426,26.3805804658
