Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/19  11:00:00,1286.72731724,97.0861571943,797.649944895,0.0,220.879908,151.653867033,74.7824637198,0.0,48.3426,26.4398637198
 09/19  12:00:00,1293.54095075,99.3508088438,802.990930652,0.0,220.879908,151.653867033,74.8339086717,0.0,48.3426,26.4913086717
 09/19  13:00:00,1284.04837258,101.183739186,797.670080271,0.0,220.879908,145.652643033,50.6888324334,0.0,24.1713,26.5175324334
 09/19  14:00:00,1284.11835283,103.093233936,795.83674786,0.0,220.879908,145.652643033,50.5441614493,0.0,24.1713,26.3728614493
 09/19  15:00:00,1270.4971379,103.232479061,789.89426253,0.0,220.879908,137.835547516,31.2325979702,0.0,4.83426,26.3983379702
 09/19  16:00:00,1264.79476275,100.586094741,791.675367985,0.0,220.879908,133.019064,31.100755647,0.0115749081765,4.83426,26.2549207389
 09/19  17:00:00,1178.00890783,94.5536494632,790.723934816,0.0,220.879908,53.238744,22.3456040619,0.0,4.83426,17.5113440619
 09/19  18:00:00,1161.75092615,90.0859754813,779.142804889,0.0,220.879908,53.238744,22.3824842333,0.0,4.83426,17.5482242333
 09/19  19:00:00,1156.805364,85.549925175,767.167574794,0.0,220.879908,53.238744,13.4881137548,0.0,4.83426,8.65385375485
 09/19  20:00:00,1149.16233312,82.8094325331,756.401914797,0.0,220.879908,53.238744,13.4817956351,0.0,4.83426,8.6475356351
 09/19  21:00:00,396.3955166,1.24161720913,275.029851917,0.0,43.513341876,52.539744,13.4824211655,0.0,4.83426,8.6481611655
 09/19  22:00:00,468.59426992,2.96317902661,343.340027392,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  23:00:00,383.236138059,1.90458611213,259.350744381,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  24:00:00,197.835650505,0.595458488473,77.9824010024,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  01:00:00,270.187594275,1.11093859458,149.095207365,0.0,43.513341876,52.539744,13.4462448482,0.0,4.83426,8.61198484818
 09/20  02:00:00,118.434075482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  03:00:00,118.439969153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  04:00:00,118.988710762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  05:00:00,118.915565324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  06:00:00,845.829502062,75.9433520386,638.214439523,0.0,43.513341876,53.238744,13.4557887451,0.00956139787487,4.83426,8.61196734726
 09/20  07:00:00,1013.33266178,75.4013445891,641.309615388,0.0,220.879908,53.238744,13.5417749586,0.0,4.83426,8.70751495857
 09/20  08:00:00,1167.82361412,85.9144931158,697.603909582,0.0,220.879908,145.652643033,53.7283756451,0.0,36.25695,17.4714256451
 09/20  09:00:00,1215.07867276,89.2392086719,740.777232845,0.0,220.879908,145.652643033,62.6234579305,0.0,36.25695,26.3665079305
 09/20  10:00:00,1253.37821691,92.4492199562,769.806660411,0.0,220.879908,151.653867033,74.7296453037,0.0,48.3426,26.3870453037
 09/20  11:00:00,1282.32783233,96.6274836855,793.715978929,0.0,220.879908,151.653867033,74.7899432213,0.0,48.3426,26.4473432213
 09/20  12:00:00,1287.80019969,99.3045622959,797.30550126,0.0,220.879908,151.653867033,74.8336852864,0.0,48.3426,26.4910852864
 09/20  13:00:00,1280.92801505,101.139468052,794.600352612,0.0,220.879908,145.652643033,59.5232182474,0.0,24.1713,35.3519182474
 09/20  14:00:00,1284.34024583,103.891162591,795.25965451,0.0,220.879908,145.652643033,50.5410218607,0.0,24.1713,26.3697218607
 09/20  15:00:00,1274.12970923,105.204295687,791.556634062,0.0,220.879908,137.835547516,22.4378198125,0.0,4.83426,17.6035598125
 09/20  16:00:00,1270.64870345,100.693334424,797.424296568,0.0,220.879908,133.019064,31.1057456468,0.0116552947663,4.83426,26.259830352
 09/20  17:00:00,1184.1292737,95.5070568303,796.041312152,0.0,220.879908,53.238744,22.3473235575,0.0,4.83426,17.5130635575
 09/20  18:00:00,1165.32277471,90.9476204031,782.441055961,0.0,220.879908,53.238744,31.1505347811,0.0,4.83426,26.3162747811
 09/20  19:00:00,1158.74588641,85.9151110598,769.162499932,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/20  20:00:00,1148.37450101,82.7731090938,756.17882155,0.0,220.879908,53.238744,13.4823859625,0.0,4.83426,8.64812596251
 09/20  21:00:00,379.238200396,1.24356536992,257.519181514,0.0,43.513341876,52.539744,13.4822967139,0.0,4.83426,8.64803671394
 09/20  22:00:00,442.55039551,2.74976088626,317.921458015,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  23:00:00,210.759912955,0.738434269515,89.7505192685,0.0,43.513341876,52.539744,13.4548172497,0.0,4.83426,8.62055724969
 09/20  24:00:00,259.214666624,1.11110778957,138.238292235,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  01:00:00,213.979470514,0.741092680408,93.8238850741,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  02:00:00,163.404937414,0.369217134757,44.1632165309,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  03:00:00,118.38071043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  04:00:00,118.931070474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  05:00:00,118.88794281,0.0,0.0,0.0,43.513341876,52.539744,13.4462470452,0.0,4.83426,8.61198704525
 09/21  06:00:00,825.812120867,75.4503320775,619.365648221,0.0,43.513341876,53.238744,4.86312622625,0.0088662262466,4.83426,0.02
 09/21  07:00:00,1002.71038445,74.9173225677,631.8187545,0.0,220.879908,53.238744,13.5425842029,0.0,4.83426,8.70832420287
 09/21  08:00:00,1163.52554951,84.8506736814,694.904435679,0.0,220.879908,145.652643033,53.7307552497,0.0,36.25695,17.4738052497
 09/21  09:00:00,1220.7610314,88.1508477582,747.745895544,0.0,220.879908,145.652643033,62.6268717664,0.0,36.25695,26.3699217664
 09/21  10:00:00,1255.77185571,91.6286745799,773.012023665,0.0,220.879908,151.653867033,74.7311731046,0.0,48.3426,26.3885731046
 09/21  11:00:00,1277.65564171,95.6688738483,790.002373587,0.0,220.879908,151.653867033,74.791697598,0.0,48.3426,26.449097598
 09/21  12:00:00,1290.5262156,98.7448587502,800.58209703,0.0,220.879908,151.653867033,83.6618641167,0.0,48.3426,35.3192641167
 09/21  13:00:00,1286.5966767,101.047917024,800.343234024,0.0,220.879908,145.652643033,50.6913686635,0.0,24.1713,26.5200686635
 09/21  14:00:00,1280.95726208,103.120564909,792.653270987,0.0,220.879908,145.652643033,50.5445115702,0.0,24.1713,26.3732115702
 09/21  15:00:00,1276.56904487,104.463581,794.735099849,0.0,220.879908,137.835547516,31.2389759099,0.0,4.83426,26.4047159099
 09/21  16:00:00,1276.89490998,100.106951188,804.436609688,0.0,220.879908,133.019064,22.361731283,0.0118315662894,4.83426,17.5156397167
 09/21  17:00:00,1194.71052315,94.6972927981,808.265944217,0.0,220.879908,53.238744,31.0939155779,0.0,4.83426,26.2596555779
 09/21  18:00:00,1176.12479001,90.1514571592,794.402021666,0.0,220.879908,53.238744,22.3874737426,0.0,4.83426,17.5532137426
 09/21  19:00:00,1161.69003429,85.4776376037,772.535439055,0.0,220.879908,53.238744,13.4883810561,0.0,4.83426,8.65412105612
 09/21  20:00:00,1143.74603918,82.2918266715,752.343297583,0.0,220.879908,53.238744,13.4826236779,0.0,4.83426,8.64836367789
 09/21  21:00:00,361.058164798,1.19126756611,239.480269354,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  22:00:00,532.874620608,2.97556393232,407.706133585,0.0,43.513341876,52.539744,13.4595286612,0.0,4.83426,8.62526866119
 09/21  23:00:00,209.585855639,0.738434269515,88.6580931123,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  24:00:00,256.969764171,1.11127121151,136.00782481,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  01:00:00,118.398205377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  02:00:00,118.392312069,0.0,0.0,0.0,43.513341876,52.539744,13.4461919546,0.0,4.83426,8.61193195458
 09/22  03:00:00,118.397830241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  04:00:00,121.1149328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  05:00:00,120.676618766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  06:00:00,810.731264863,75.1853009615,603.990185197,0.0,43.513341876,53.238744,4.86321907215,0.00895907215434,4.83426,0.02
 09/22  07:00:00,985.188999966,74.6393862134,614.850359957,0.0,220.879908,53.238744,22.2320886089,0.0,4.83426,17.3978286089
 09/22  08:00:00,1139.61865874,84.2861832634,671.736772735,0.0,220.879908,145.652643033,53.7305997793,0.0,36.25695,17.4736497793
 09/22  09:00:00,1188.19052311,87.7804673909,715.770460105,0.0,220.879908,145.652643033,62.6279123777,0.0,36.25695,26.3709623777
 09/22  10:00:00,1230.46916016,90.5044465591,748.888871241,0.0,220.879908,151.653867033,74.731087006,0.0,48.3426,26.388487006
 09/22  11:00:00,1260.78849748,93.4609552163,775.374370095,0.0,220.879908,151.653867033,74.7918684167,0.0,48.3426,26.4492684167
 09/22  12:00:00,1273.37472854,96.7507830382,785.460212132,0.0,220.879908,151.653867033,74.8408971064,0.0,48.3426,26.4982971064
 09/22  13:00:00,1278.46685873,98.9242309254,794.351713812,0.0,220.879908,145.652643033,59.5314547433,0.0,24.1713,35.3601547433
 09/22  14:00:00,1279.81881081,100.51155056,794.12376494,0.0,220.879908,145.652643033,41.7599684453,0.0,24.1713,17.5886684453
 09/22  15:00:00,1269.4045435,103.528522143,788.518250471,0.0,220.879908,137.835547516,31.2428165864,0.0,4.83426,26.4085565864
 09/22  16:00:00,1272.93954368,99.386083662,801.023620364,0.0,220.879908,133.019064,31.1089597056,0.0113962507919,4.83426,26.2633034548
 09/22  17:00:00,1188.65501689,94.158944257,801.921412968,0.0,220.879908,53.238744,22.3499305768,0.0,4.83426,17.5156705768
 09/22  18:00:00,1172.01374104,90.1151356489,789.680670699,0.0,220.879908,53.238744,31.1553051981,0.0,4.83426,26.3210451981
 09/22  19:00:00,1163.007408,85.1486993402,774.296793389,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/22  20:00:00,1154.80836337,82.1584486383,763.46674952,0.0,220.879908,53.238744,13.4827850684,0.0,4.83426,8.64852506841
 09/22  21:00:00,372.37846459,1.19025696132,251.164734573,0.0,43.513341876,52.539744,13.4827433408,0.0,4.83426,8.64848334085
 09/22  22:00:00,451.650011874,2.23132720965,328.018436663,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  23:00:00,243.290656783,0.980958533853,121.783017749,0.0,43.513341876,52.539744,13.4549376116,0.0,4.83426,8.62067761156
 09/22  24:00:00,263.820048257,1.11133984165,142.798980771,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  01:00:00,118.422657301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  02:00:00,118.409580441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  03:00:00,118.404402806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  04:00:00,118.960720476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  05:00:00,118.920767086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  06:00:00,118.90433286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  07:00:00,106.764874241,0.0,0.0,0.0,43.513341876,52.539744,13.4403553161,0.0,4.83426,8.60609531609
 09/23  08:00:00,223.516929805,0.743885075911,120.716899546,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  09:00:00,571.755806504,6.76057623785,458.347050547,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  10:00:00,476.214912573,8.78239752608,362.065885677,0.0,43.513341876,52.539744,13.5045676094,0.0,4.83426,8.67030760935
 09/23  11:00:00,638.423599685,10.3625974851,520.789753772,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  12:00:00,742.982971799,12.8603364569,622.86420798,0.0,43.513341876,52.539744,13.465736884,0.0,4.83426,8.63147688396
 09/23  13:00:00,709.393665918,11.3634149424,591.230714932,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  14:00:00,729.912258824,13.0529052917,610.017762184,0.0,43.513341876,52.539744,13.4623967486,0.0,4.83426,8.62813674864
 09/23  15:00:00,748.947305051,33.3639452213,608.938276667,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  16:00:00,769.721271114,35.2524797812,627.674678199,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  17:00:00,719.0777558,26.9112988713,585.594695513,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  18:00:00,711.749755018,22.9854341248,582.166040822,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  19:00:00,663.394279612,16.9297942995,527.855267759,0.0,43.513341876,52.539744,13.4421424948,0.0,4.83426,8.60788249477
 09/23  20:00:00,619.19493761,7.61718110274,487.397089299,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  21:00:00,483.145148152,3.23584237646,357.314473872,0.0,43.513341876,52.539744,13.5580052418,0.0,4.83426,8.72374524182
 09/23  22:00:00,497.503233175,3.15874389396,372.116745761,0.0,43.513341876,52.539744,13.4421302884,0.0,4.83426,8.6078702884
 09/23  23:00:00,484.594985045,2.97805719369,358.651102609,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  24:00:00,433.7559733,2.47088156477,309.643778588,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  01:00:00,252.77205365,1.05569253455,131.90171682,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  02:00:00,215.230385874,0.738434269515,95.088905789,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  03:00:00,118.365605829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  04:00:00,118.905896632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  05:00:00,118.85931106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  06:00:00,118.85984136,0.0,0.0,0.0,43.513341876,52.539744,13.4420830837,0.0,4.83426,8.60782308367
 09/24  07:00:00,106.747376637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  08:00:00,296.435730266,1.26644499499,192.270843132,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  09:00:00,540.98189968,8.14686149339,426.526827521,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  10:00:00,677.490337327,13.9881147553,556.42339223,0.0,43.513341876,52.539744,13.5048740652,0.0,4.83426,8.67061406515
 09/24  11:00:00,708.691460171,13.7107502851,587.824047697,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  12:00:00,780.036829071,14.54427881,658.335710436,0.0,43.513341876,52.539744,13.4668198056,0.0,4.83426,8.63255980558
 09/24  13:00:00,734.324263341,14.80077709,613.201844288,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  14:00:00,810.844636086,16.5560015574,687.297391119,0.0,43.513341876,52.539744,13.4624674662,0.0,4.83426,8.62820746622
 09/24  15:00:00,790.193855936,34.3135462987,649.590860627,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  16:00:00,835.931848706,38.1789410388,690.803401116,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  17:00:00,761.066290564,35.1220811586,619.69851685,0.0,43.513341876,52.539744,12.0549005059,0.0,4.83426,7.22064050592
 09/24  18:00:00,761.638247929,18.9952294883,635.880058518,0.0,43.513341876,52.539744,6.24055164902,0.0,4.83426,1.40629164902
 09/24  19:00:00,674.244537785,13.05125598,542.740450487,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  20:00:00,698.443343679,11.0587726421,562.667807297,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  21:00:00,548.05443364,3.66914902097,421.326759673,0.0,43.513341876,52.539744,22.264792697,0.0,4.83426,17.430532697
 09/24  22:00:00,567.090673684,3.76441099186,440.257749278,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  23:00:00,539.390940274,3.35363810749,412.631539384,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  24:00:00,502.706297204,2.9642164454,377.460605481,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  01:00:00,383.958086842,2.04415354014,260.789196999,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  02:00:00,384.370338313,2.03512088801,261.190876305,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  03:00:00,295.224342554,1.28141064645,173.71866533,0.0,43.513341876,52.539744,13.4464341668,0.0,4.83426,8.61217416677
 09/25  04:00:00,374.157768317,1.84822470071,250.698660763,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  05:00:00,118.942031128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  06:00:00,875.025422815,76.6091374288,666.801899192,0.0,43.513341876,53.238744,4.86464420932,0.0103842093198,4.83426,0.02
 09/25  07:00:00,1038.58366464,75.9927809798,665.622050155,0.0,220.879908,53.238744,22.23533304,0.0,4.83426,17.40107304
 09/25  08:00:00,1165.87041571,86.5504422169,695.073095972,0.0,220.879908,145.652643033,53.7349059585,0.0,36.25695,17.4779559585
 09/25  09:00:00,1195.49801381,89.3203074183,721.353821716,0.0,220.879908,145.652643033,62.6337007977,0.0,36.25695,26.3767507977
 09/25  10:00:00,1236.05923627,93.2201525792,751.760645131,0.0,220.879908,151.653867033,74.7377145387,0.0,48.3426,26.3951145387
 09/25  11:00:00,1267.78963602,96.0695659594,779.848618736,0.0,220.879908,151.653867033,74.7998535144,0.0,48.3426,26.4572535144
 09/25  12:00:00,1276.53755084,98.7297670406,786.776628361,0.0,220.879908,151.653867033,74.8503228877,0.0,48.3426,26.5077228877
 09/25  13:00:00,1291.01864632,100.278579498,805.528141826,0.0,220.879908,145.652643033,59.5438356109,0.0,24.1713,35.3725356109
 09/25  14:00:00,1282.19748243,103.736776535,793.289178833,0.0,220.879908,145.652643033,50.5537713428,0.0,24.1713,26.3824713428
 09/25  15:00:00,1271.7614398,104.908738499,789.741638156,0.0,220.879908,137.835547516,31.2426424101,0.0,4.83426,26.4083824101
 09/25  16:00:00,1286.73454527,99.7163888712,815.677401656,0.0,220.879908,133.019064,22.3650007467,0.0119559551396,4.83426,17.5187847916
 09/25  17:00:00,1183.9211494,94.7087138959,798.315905254,0.0,220.879908,53.238744,22.3532528639,0.0,4.83426,17.5189928639
 09/25  18:00:00,1176.92831497,90.7543501963,795.432096445,0.0,220.879908,53.238744,31.1643592026,0.0,4.83426,26.3300992026
 09/25  19:00:00,1166.62206399,85.9897486694,777.844349031,0.0,220.879908,53.238744,13.4896961929,0.0,4.83426,8.65543619294
 09/25  20:00:00,1138.87955183,82.6038627989,747.962704666,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/25  21:00:00,313.499991415,0.988179427075,192.457773786,0.0,43.513341876,52.539744,13.483512669,0.0,4.83426,8.64925266899
 09/25  22:00:00,372.526245919,1.80750491653,250.184559103,0.0,43.513341876,52.539744,13.4616863462,0.0,4.83426,8.62742634622
 09/25  23:00:00,253.842630183,1.11084086033,132.115944453,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  24:00:00,118.376406275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  01:00:00,118.360500245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  02:00:00,118.345478889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  03:00:00,118.333276646,0.0,0.0,0.0,43.513341876,52.539744,13.4463988631,0.0,4.83426,8.61213886308
 09/26  04:00:00,120.960102918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  05:00:00,120.593156434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  06:00:00,809.291952244,74.8085129479,603.445738086,0.0,43.513341876,53.238744,4.86238197767,0.00812197766964,4.83426,0.02
 09/26  07:00:00,979.669915472,74.3147764822,610.056864573,0.0,220.879908,53.238744,22.236871854,0.0,4.83426,17.402611854
 09/26  08:00:00,1116.85719951,83.3250511864,650.478928704,0.0,220.879908,145.652643033,53.7368654273,0.0,36.25695,17.4799154273
 09/26  09:00:00,1173.86594085,87.0262537319,702.574446177,0.0,220.879908,145.652643033,62.6374785142,0.0,36.25695,26.3805285142
 09/26  10:00:00,1230.18993944,91.5895155503,747.84803842,0.0,220.879908,151.653867033,74.7418432073,0.0,48.3426,26.3992432073
 09/26  11:00:00,1269.22131051,95.6216047572,782.12156205,0.0,220.879908,151.653867033,74.8047208787,0.0,48.3426,26.4621208787
 09/26  12:00:00,1282.06916005,98.6739095358,792.858331951,0.0,220.879908,151.653867033,74.851509927,0.0,48.3426,26.508909927
 09/26  13:00:00,1300.36941199,101.735488532,813.872321366,0.0,220.879908,145.652643033,59.5483931576,0.0,24.1713,35.3770931576
 09/26  14:00:00,1298.43275903,104.832460128,808.9390415,0.0,220.879908,145.652643033,50.558946368,0.0,24.1713,26.387646368
 09/26  15:00:00,1275.10810388,106.52983404,792.141653748,0.0,220.879908,137.835547516,31.2482025418,0.0,4.83426,26.4139425418
 09/26  16:00:00,1304.65735391,104.697498741,828.796965783,0.0,220.879908,133.019064,22.3672063864,0.0105342029208,4.83426,17.5224121835
 09/26  17:00:00,1224.1060783,100.217016878,833.13884802,0.0,220.879908,53.238744,22.3563753818,0.0,4.83426,17.5221153818
 09/26  18:00:00,1203.70195937,95.545464771,818.197985124,0.0,220.879908,53.238744,31.1673680607,0.0,4.83426,26.3331080607
 09/26  19:00:00,1170.6191562,88.7576436082,780.065803093,0.0,220.879908,53.238744,13.4902299773,0.0,4.83426,8.65596997725
 09/26  20:00:00,1132.71024689,84.2464132222,740.480491441,0.0,220.879908,53.238744,13.4835835228,0.0,4.83426,8.64932352279
 09/26  21:00:00,473.706859439,2.45001005451,350.039416115,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  22:00:00,342.439469555,1.99208567464,219.703924211,0.0,43.513341876,52.539744,13.4616913936,0.0,4.83426,8.62743139359
 09/26  23:00:00,493.352307678,3.16699235405,367.042708999,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  24:00:00,164.271859036,0.372086887238,45.0001301073,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  01:00:00,203.601223106,0.738434269515,83.5765665058,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  02:00:00,118.323014288,0.0,0.0,0.0,43.513341876,52.539744,13.4464667903,0.0,4.83426,8.61220679027
 09/27  03:00:00,118.307507066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  04:00:00,118.809440097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  05:00:00,118.759753398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  06:00:00,805.342685018,74.4646586859,602.471883704,0.0,43.513341876,53.238744,4.91195452398,0.0576945239837,4.83426,0.02
 09/27  07:00:00,965.970947486,74.0298956168,598.094757896,0.0,220.879908,53.238744,22.238304486,0.0,4.83426,17.404044486
 09/27  08:00:00,1091.55849007,82.5874611439,626.599313579,0.0,220.879908,145.652643033,53.7378026403,0.0,36.25695,17.4808526403
 09/27  09:00:00,1167.20293809,86.3680107138,696.767989663,0.0,220.879908,145.652643033,62.644605811,0.0,36.25695,26.387655811
 09/27  10:00:00,1222.30113637,89.9205559079,741.850245555,0.0,220.879908,151.653867033,74.7490602634,0.0,48.3426,26.4064602634
 09/27  11:00:00,1259.94295215,94.1771524476,774.363632138,0.0,220.879908,151.653867033,74.8093389197,0.0,48.3426,26.4667389197
 09/27  12:00:00,1277.43257434,97.6043864262,789.714560524,0.0,220.879908,151.653867033,78.3675623212,0.0,48.3426,30.0249623212
 09/27  13:00:00,1276.05463909,100.204906292,791.740212038,0.0,220.879908,145.652643033,56.0368639657,0.0,24.1713,31.8655639657
 09/27  14:00:00,1285.97132155,103.556603942,798.341798382,0.0,220.879908,145.652643033,50.5601768942,0.0,24.1713,26.3888768942
 09/27  15:00:00,1288.07084377,105.676027179,806.148400769,0.0,220.879908,137.835547516,31.2569955049,0.0,4.83426,26.4227355049
 09/27  16:00:00,1305.1549399,101.572260189,832.761163822,0.0,220.879908,133.019064,22.3686775449,0.0116310411715,4.83426,17.5227865037
 09/27  17:00:00,1214.77001489,97.298023696,827.453219031,0.0,220.879908,53.238744,31.1075321697,0.0,4.83426,26.2732721697
 09/27  18:00:00,1188.27494871,92.5619589846,806.152997478,0.0,220.879908,53.238744,22.3957246669,0.0,4.83426,17.5614646669
 09/27  19:00:00,1165.13574498,86.6624180092,773.419678141,0.0,220.879908,53.238744,13.4899630676,0.0,4.83426,8.65570306759
 09/27  20:00:00,1136.44588932,82.9671534636,745.446184747,0.0,220.879908,53.238744,13.4836522261,0.0,4.83426,8.64939222615
 09/27  21:00:00,373.852581205,1.33680920114,252.176761706,0.0,43.513341876,52.539744,13.4837498057,0.0,4.83426,8.64948980575
 09/27  22:00:00,435.395903868,2.98177441187,310.563137269,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  23:00:00,203.784999909,0.738434269515,82.895064816,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  24:00:00,246.4481182,1.11114156697,125.566285136,0.0,43.513341876,52.539744,13.445903035,0.0,4.83426,8.61164303505
 09/28  01:00:00,118.369139477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  02:00:00,118.334914106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  03:00:00,118.32517022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  04:00:00,118.840907182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  05:00:00,118.782639131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  06:00:00,808.055738387,74.6069851851,604.866068314,0.0,43.513341876,53.238744,13.5006410356,0.0546005007967,4.83426,8.61178053483
 09/28  07:00:00,970.973210751,74.0476517649,603.298347177,0.0,220.879908,53.238744,13.5469372167,0.0,4.83426,8.71267721669
 09/28  08:00:00,1105.86442587,82.8144514407,641.10071677,0.0,220.879908,145.652643033,53.7392608216,0.0,36.25695,17.4823108216
 09/28  09:00:00,1182.6506716,86.7908762672,711.981388202,0.0,220.879908,145.652643033,62.6450672715,0.0,36.25695,26.3881172715
 09/28  10:00:00,1236.59637682,91.0454518013,755.347558495,0.0,220.879908,151.653867033,74.750338635,0.0,48.3426,26.407738635
 09/28  11:00:00,1272.56689248,95.1079586695,786.244187593,0.0,220.879908,151.653867033,74.814705614,0.0,48.3426,26.472105614
 09/28  12:00:00,1286.93480262,98.1940550464,798.346990525,0.0,220.879908,151.653867033,83.6924517155,0.0,48.3426,35.3498517155
 09/28  13:00:00,1293.25053712,101.061960677,807.398256918,0.0,220.879908,145.652643033,50.7148409355,0.0,24.1713,26.5435409355
 09/28  14:00:00,1298.39077324,103.924379315,809.254578446,0.0,220.879908,145.652643033,50.5692096677,0.0,24.1713,26.3979096677
 09/28  15:00:00,1276.29068444,105.781990956,793.135793953,0.0,220.879908,137.835547516,31.2579067736,0.0,4.83426,26.4236467736
 09/28  16:00:00,1275.10088013,102.347087444,800.251267425,0.0,220.879908,133.019064,31.1243265916,0.0114380009141,4.83426,26.2786285907
 09/28  17:00:00,1185.84934883,96.8611948799,796.595766865,0.0,220.879908,53.238744,22.3610336017,0.0,4.83426,17.5267736017
 09/28  18:00:00,1166.80242045,91.6049522955,783.479337015,0.0,220.879908,53.238744,31.1718019335,0.0,4.83426,26.3375419335
 09/28  19:00:00,1165.47962286,86.3218566195,772.419528436,0.0,220.879908,53.238744,13.4903402916,0.0,4.83426,8.65608029161
 09/28  20:00:00,1150.37537466,83.0171602756,758.201076381,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/28  21:00:00,405.61769884,1.616999436,283.130711916,0.0,43.513341876,52.539744,13.4823046083,0.0,4.83426,8.64804460831
 09/28  22:00:00,392.012495763,2.51169990448,268.072276433,0.0,43.513341876,52.539744,13.4620166438,0.0,4.83426,8.62775664375
 09/28  23:00:00,429.388626192,2.50797747006,304.444358012,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  24:00:00,261.44793751,1.16556710123,140.377444852,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  01:00:00,118.453272298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  02:00:00,270.721243407,1.11036962544,149.62484254,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  03:00:00,118.443176602,0.0,0.0,0.0,43.513341876,52.539744,13.4465327257,0.0,4.83426,8.61227272568
 09/29  04:00:00,121.227248717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  05:00:00,120.775665371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  06:00:00,858.73845822,76.0073490505,650.377169118,0.0,43.513341876,53.238744,4.86285143279,0.00859143278872,4.83426,0.02
 09/29  07:00:00,1013.24617591,75.3636264151,641.555494921,0.0,220.879908,53.238744,22.240638052,0.0,4.83426,17.406378052
 09/29  08:00:00,1148.47173033,85.3548901221,679.336555138,0.0,220.879908,145.652643033,53.7394760304,0.0,36.25695,17.4825260304
 09/29  09:00:00,1203.5857504,88.8789513449,729.989503676,0.0,220.879908,145.652643033,62.6477436202,0.0,36.25695,26.3907936202
 09/29  10:00:00,1251.79514386,93.0741204388,767.745861569,0.0,220.879908,151.653867033,74.7531041854,0.0,48.3426,26.4105041854
 09/29  11:00:00,1284.87695702,96.9102949582,796.166858576,0.0,220.879908,151.653867033,74.8180754854,0.0,48.3426,26.4754754854
 09/29  12:00:00,1287.23170618,99.0870685229,797.163313774,0.0,220.879908,151.653867033,74.8613407801,0.0,48.3426,26.5187407801
 09/29  13:00:00,1279.21735401,101.259860091,793.021676361,0.0,220.879908,145.652643033,59.5654617329,0.0,24.1713,35.3941617329
 09/29  14:00:00,1292.21187072,103.743890885,803.29732852,0.0,220.879908,145.652643033,50.5629170221,0.0,24.1713,26.3916170221
 09/29  15:00:00,1282.23356714,105.404883289,799.442767489,0.0,220.879908,137.835547516,31.2551801342,0.0,4.83426,26.4209201342
 09/29  16:00:00,1274.25004792,101.866527638,799.844507907,0.0,220.879908,133.019064,22.3731573368,0.0119137726627,4.83426,17.5269835641
 09/29  17:00:00,1180.28303328,96.0351221813,791.85756547,0.0,220.879908,53.238744,31.1160456616,0.0,4.83426,26.2817856616
 09/29  18:00:00,1162.54729878,90.1037268905,780.544977554,0.0,220.879908,53.238744,31.1730683537,0.0,4.83426,26.3388083537
 09/29  19:00:00,1162.45885203,85.7985791756,770.155674175,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/29  20:00:00,1153.31258478,82.9946817407,761.104178156,0.0,220.879908,53.238744,13.4841035754,0.0,4.83426,8.64984357536
 09/29  21:00:00,416.744594465,1.80612874986,294.154926299,0.0,43.513341876,52.539744,13.48427104,0.0,4.83426,8.65001104001
 09/29  22:00:00,399.96359899,2.51280569062,275.846597558,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  23:00:00,430.554866832,2.60926065915,305.357162342,0.0,43.513341876,52.539744,13.4554396012,0.0,4.83426,8.62117960116
 09/29  24:00:00,347.448818425,1.80690105533,224.863982193,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  01:00:00,247.109774572,1.11064303965,126.188564044,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  02:00:00,118.336053003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  03:00:00,118.337969011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  04:00:00,118.87238592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  05:00:00,118.83324955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  06:00:00,118.82083872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  07:00:00,106.711690529,0.0,0.0,0.0,43.513341876,52.539744,13.4422986959,0.0,4.83426,8.60803869585
 09/30  08:00:00,100.766079519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  09:00:00,100.782583898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  10:00:00,373.915229597,1.81846532056,268.340558104,0.0,43.513341876,52.539744,13.5068450673,0.0,4.83426,8.67258506727
 09/30  11:00:00,422.137236955,2.78890078931,313.700370519,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  12:00:00,447.753774926,3.10471073301,339.643131573,0.0,43.513341876,52.539744,13.4676591151,0.0,4.83426,8.63339911514
 09/30  13:00:00,470.900360757,3.12546754947,362.950552661,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  14:00:00,644.52207718,8.75341254636,529.544526865,0.0,43.513341876,52.539744,13.462917097,0.0,4.83426,8.62865709697
 09/30  15:00:00,690.998532293,11.9313147204,572.592485343,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  16:00:00,701.231538667,8.7090741881,585.871753396,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  17:00:00,657.24329172,10.0034744852,541.322392872,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  18:00:00,621.466916758,7.80898330393,507.939580915,0.0,43.513341876,52.539744,13.4422792248,0.0,4.83426,8.60801922478
 09/30  19:00:00,527.22947212,3.72238277998,403.176683676,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  20:00:00,472.539545536,3.3069992757,346.454741344,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  21:00:00,335.654793083,2.09386839622,212.459000615,0.0,43.513341876,52.539744,22.2712921765,0.0,4.83426,17.4370321765
 09/30  22:00:00,311.211338742,1.6799829766,189.095843193,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  23:00:00,143.412723647,0.226241353716,23.7654243876,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  24:00:00,118.334084861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  01:00:00,118.324305322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  02:00:00,118.313376336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  03:00:00,118.302773059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  04:00:00,118.830501882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  05:00:00,118.783302501,0.0,0.0,0.0,43.513341876,52.539744,13.4422304395,0.0,4.83426,8.60797043955
 10/01  06:00:00,118.778796765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  07:00:00,106.701040853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  08:00:00,100.79708109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  09:00:00,456.714320602,2.39898124648,349.503262467,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  10:00:00,603.939498992,9.25914831714,488.634684629,0.0,43.513341876,52.539744,13.507116479,0.0,4.83426,8.67285647895
 10/01  11:00:00,726.953197953,12.6402346908,606.493708527,0.0,43.513341876,52.539744,13.4678428047,0.0,4.83426,8.63358280466
 10/01  12:00:00,739.745456198,11.30810204,621.737119013,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  13:00:00,756.258486882,13.5223563286,635.963015736,0.0,43.513341876,52.539744,13.466408915,0.0,4.83426,8.63214891503
 10/01  14:00:00,760.987544833,11.7950797569,642.754988141,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  15:00:00,790.579160958,25.0436230036,658.887997537,0.0,43.513341876,52.539744,13.4633574841,0.0,4.83426,8.62909748412
 10/01  16:00:00,785.761479252,27.7147000259,651.700018577,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  17:00:00,758.576876677,33.5013782602,618.702568238,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  18:00:00,702.412289512,31.2119100157,565.241411547,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  19:00:00,676.788683946,11.9268721337,543.278360954,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  20:00:00,616.15574023,7.83082980573,484.285840896,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  21:00:00,529.093888581,3.77967137264,402.329190046,0.0,43.513341876,52.539744,22.2729923812,0.0,4.83426,17.4387323812
 10/01  22:00:00,467.748010558,3.22499721183,342.532342491,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  23:00:00,439.886507614,2.84372632262,314.475246758,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  24:00:00,365.793034655,2.14853726412,242.622091863,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  01:00:00,238.574048162,1.06379813599,117.857989406,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  02:00:00,118.347971142,0.0,0.0,0.0,43.513341876,52.539744,13.4467967151,0.0,4.83426,8.61253671512
 10/02  03:00:00,118.340596525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  04:00:00,118.885687255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  05:00:00,118.848061853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  06:00:00,826.346546947,75.2929902738,620.746138101,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 10/02  07:00:00,1020.50027646,74.7957142892,649.947554821,0.0,220.879908,53.238744,22.2422620429,0.0,4.83426,17.4080020429
 10/02  08:00:00,1150.35830775,84.2420794683,682.634719758,0.0,220.879908,145.652643033,53.7454482042,0.0,36.25695,17.4884982042
 10/02  09:00:00,1186.90487442,88.2922460487,714.044804981,0.0,220.879908,145.652643033,62.6531302481,0.0,36.25695,26.3961802481
 10/02  10:00:00,1222.60644733,92.3746202575,739.166708183,0.0,220.879908,151.653867033,74.7611867286,0.0,48.3426,26.4185867286
 10/02  11:00:00,1252.75752382,95.6639380372,765.153963604,0.0,220.879908,151.653867033,74.8275026016,0.0,48.3426,26.4849026016
 10/02  12:00:00,1273.94180502,99.0466958418,783.736883124,0.0,220.879908,151.653867033,83.7108152309,0.0,48.3426,35.3682152309
 10/02  13:00:00,1268.78180675,101.246999946,782.370462532,0.0,220.879908,145.652643033,59.5772580078,0.0,24.1713,35.4059580078
 10/02  14:00:00,1259.82673341,103.224312454,771.463685765,0.0,220.879908,145.652643033,50.5724735907,0.0,24.1713,26.4011735907
 10/02  15:00:00,1245.57787843,103.151205995,765.135807178,0.0,220.879908,137.835547516,31.2637887073,0.0,4.83426,26.4295287073
 10/02  16:00:00,1253.12721458,99.9462835005,780.985977804,0.0,220.879908,133.019064,22.3780004742,0.0116972550961,4.83426,17.5320432191
 10/02  17:00:00,1163.85238546,93.3288879876,778.298911785,0.0,220.879908,53.238744,31.1208185189,0.0,4.83426,26.2865585189
 10/02  18:00:00,1155.88028421,88.9288810154,774.763974907,0.0,220.879908,53.238744,22.408039079,0.0,4.83426,17.573779079
 10/02  19:00:00,1161.70441249,85.0525580263,769.137733497,0.0,220.879908,53.238744,13.4908589158,0.0,4.83426,8.65659891576
 10/02  20:00:00,1150.7191604,82.3754997312,758.170485784,0.0,220.879908,53.238744,13.4844260363,0.0,4.83426,8.65016603634
 10/02  21:00:00,380.906003946,1.22674355181,259.193662783,0.0,43.513341876,52.539744,13.4846558569,0.0,4.83426,8.65039585687
 10/02  22:00:00,447.444255661,2.7597524965,322.798875302,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  23:00:00,334.660250294,1.6211856268,211.617437197,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  24:00:00,118.457671094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  01:00:00,118.444399033,0.0,0.0,0.0,43.513341876,52.539744,13.4468342469,0.0,4.83426,8.61257424687
 10/03  02:00:00,118.433044756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  03:00:00,118.42216348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  04:00:00,121.193805309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  05:00:00,120.772025718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  06:00:00,858.985602321,75.6784497651,650.718840803,0.0,43.513341876,53.238744,13.4547921445,0.00810465607223,4.83426,8.6124274884
 10/03  07:00:00,1044.32843812,75.1375662906,672.19043561,0.0,220.879908,53.238744,13.5490511819,0.0,4.83426,8.71479118186
 10/03  08:00:00,1172.55186538,84.8533488793,703.230622429,0.0,220.879908,145.652643033,53.7460139241,0.0,36.25695,17.4890639241
 10/03  09:00:00,1209.14139108,87.7690847922,736.325018191,0.0,220.879908,145.652643033,62.6593250886,0.0,36.25695,26.4023750886
 10/03  10:00:00,1238.75134473,90.4895683676,757.168638406,0.0,220.879908,151.653867033,74.7659785129,0.0,48.3426,26.4233785129
 10/03  11:00:00,1260.46121183,93.5475265298,774.96724452,0.0,220.879908,151.653867033,83.649893055,0.0,48.3426,35.307293055
 10/03  12:00:00,1274.31436256,96.6995418265,786.452311304,0.0,220.879908,151.653867033,74.8760506362,0.0,48.3426,26.5334506362
 10/03  13:00:00,1272.30982503,99.3839136709,787.753065248,0.0,220.879908,145.652643033,59.5822782937,0.0,24.1713,35.4109782937
 10/03  14:00:00,1272.71225981,101.389764499,786.160636185,0.0,220.879908,145.652643033,50.5800677171,0.0,24.1713,26.4087677171
 10/03  15:00:00,1263.80157503,103.934898186,782.521443022,0.0,220.879908,137.835547516,31.2725223494,0.0,4.83426,26.4382623494
 10/03  16:00:00,1251.66751806,100.271054684,778.905120185,0.0,220.879908,133.019064,22.3775075776,0.0123801066111,4.83426,17.530867471
 10/03  17:00:00,1157.71199374,93.7476898947,771.512602039,0.0,220.879908,53.238744,31.1243077371,0.0,4.83426,26.2900477371
 10/03  18:00:00,1140.96429435,88.4593637327,760.693856764,0.0,220.879908,53.238744,31.1833901827,0.0,4.83426,26.3491301827
 10/03  19:00:00,1147.00658349,84.1044019257,756.637517993,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/03  20:00:00,1143.99618036,81.6668982376,753.237248944,0.0,220.879908,53.238744,13.4848708973,0.0,4.83426,8.65061089731
 10/03  21:00:00,352.204029875,1.11153715899,231.172641544,0.0,43.513341876,52.539744,13.4846683783,0.0,4.83426,8.65040837833
 10/03  22:00:00,480.467401205,3.0697583573,355.015776549,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  23:00:00,265.903580731,1.11104666991,143.990714683,0.0,43.513341876,52.539744,13.4558006727,0.0,4.83426,8.62154067274
 10/03  24:00:00,118.45712378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  01:00:00,271.0819264,1.11034521676,149.99565351,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  02:00:00,118.42379995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  03:00:00,118.407535937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  04:00:00,118.953527431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  05:00:00,118.905554968,0.0,0.0,0.0,43.513341876,52.539744,13.4467646924,0.0,4.83426,8.61250469237
 10/04  06:00:00,841.128126329,75.6878860234,633.97245346,0.0,43.513341876,53.238744,4.8622505288,0.00799052879629,4.83426,0.02
 10/04  07:00:00,1024.05177814,75.2092503675,652.238184851,0.0,220.879908,53.238744,13.5497572089,0.0,4.83426,8.7154972089
 10/04  08:00:00,1149.82027787,85.3210288718,680.673085919,0.0,220.879908,145.652643033,62.4829229903,0.0,36.25695,26.2259729903
 10/04  09:00:00,1178.39117072,88.7045587352,705.261690463,0.0,220.879908,145.652643033,62.6581539192,0.0,36.25695,26.4012039192
 10/04  10:00:00,1210.06499022,91.2483653389,727.98107438,0.0,220.879908,151.653867033,74.7650815882,0.0,48.3426,26.4224815882
 10/04  11:00:00,1241.07066312,94.9185587254,754.236751085,0.0,220.879908,151.653867033,74.8326938633,0.0,48.3426,26.4900938633
 10/04  12:00:00,1261.60187873,97.445389198,773.019292235,0.0,220.879908,151.653867033,83.7159614302,0.0,48.3426,35.3733614302
 10/04  13:00:00,1261.16088857,99.4765120881,776.532327806,0.0,220.879908,145.652643033,50.7356223047,0.0,24.1713,26.5643223047
 10/04  14:00:00,1262.21757535,101.460042813,775.616193793,0.0,220.879908,145.652643033,50.580477055,0.0,24.1713,26.409177055
 10/04  15:00:00,1254.14342107,103.789672561,773.028940318,0.0,220.879908,137.835547516,31.2737889453,0.0,4.83426,26.4395289453
 10/04  16:00:00,1250.29041757,100.020139903,777.787634661,0.0,220.879908,133.019064,31.1372708495,0.0120568655995,4.83426,26.2909539839
 10/04  17:00:00,1161.66770543,93.7874281828,775.421457434,0.0,220.879908,53.238744,22.368798873,0.0,4.83426,17.534538873
 10/04  18:00:00,1151.57740331,88.9772400721,770.597366101,0.0,220.879908,53.238744,31.1858727702,0.0,4.83426,26.3516127702
 10/04  19:00:00,1158.37198133,84.7454501951,766.384365599,0.0,220.879908,53.238744,13.491308301,0.0,4.83426,8.65704830105
 10/04  20:00:00,1148.92178459,82.0818997909,756.855117196,0.0,220.879908,53.238744,13.4846706062,0.0,4.83426,8.65041060616
 10/04  21:00:00,357.984436515,1.11243312424,236.523786192,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  22:00:00,445.020187499,2.86331558401,320.075256032,0.0,43.513341876,52.539744,13.4626994868,0.0,4.83426,8.62843948676
 10/04  23:00:00,238.32737693,0.923042836893,116.940776728,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  24:00:00,266.885719179,1.11064439522,145.846510396,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  01:00:00,118.419225034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  02:00:00,118.3959581,0.0,0.0,0.0,43.513341876,52.539744,13.445112775,0.0,4.83426,8.61085277502
 10/05  03:00:00,118.373338886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  04:00:00,118.916387915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  05:00:00,118.882107176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  06:00:00,835.512806615,75.2043427896,629.097416279,0.0,43.513341876,53.238744,4.86171092254,0.00745092254199,4.83426,0.02
 10/05  07:00:00,1035.87249573,74.7429417439,664.30627729,0.0,220.879908,53.238744,22.2469014153,0.0,4.83426,17.4126414153
 10/05  08:00:00,1175.4379413,84.896669733,706.162923325,0.0,220.879908,145.652643033,53.7494024499,0.0,36.25695,17.4924524499
 10/05  09:00:00,1216.00852905,88.5779718772,742.380738138,0.0,220.879908,145.652643033,62.6608835873,0.0,36.25695,26.4039335873
 10/05  10:00:00,1245.69794442,92.7694688637,761.825184922,0.0,220.879908,151.653867033,74.7698615267,0.0,48.3426,26.4272615267
 10/05  11:00:00,1258.33401678,96.4068919333,769.986578825,0.0,220.879908,151.653867033,82.5664089241,0.0,48.3426,34.2238089241
 10/05  12:00:00,1266.25212209,97.9691791965,777.137649853,0.0,220.879908,151.653867033,75.9776047054,0.0,48.3426,27.6350047054
 10/05  13:00:00,1269.56279859,100.518987924,783.879798138,0.0,220.879908,145.652643033,59.5892476751,0.0,24.1713,35.4179476751
 10/05  14:00:00,1277.89063881,103.380796142,789.338069968,0.0,220.879908,145.652643033,50.584554322,0.0,24.1713,26.413254322
 10/05  15:00:00,1274.60297298,104.455524493,792.773915005,0.0,220.879908,137.835547516,31.2778692328,0.0,4.83426,26.4436092328
 10/05  16:00:00,1264.56057781,100.674435439,791.357889129,0.0,220.879908,133.019064,22.3832086185,0.0122401500601,4.83426,17.5367084685
 10/05  17:00:00,1171.56879958,94.2194406459,784.684520153,0.0,220.879908,53.238744,31.1300045981,0.0,4.83426,26.2957445981
 10/05  18:00:00,1154.06065276,89.4024711302,772.414289791,0.0,220.879908,53.238744,31.1897308142,0.0,4.83426,26.3554708142
 10/05  19:00:00,1161.1413274,85.1819398817,765.557655024,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/05  20:00:00,1150.60918188,82.698488123,757.636425651,0.0,220.879908,53.238744,13.4848371401,0.0,4.83426,8.65057714006
 10/05  21:00:00,420.142208164,1.71426646905,297.315690366,0.0,43.513341876,52.539744,13.4844432458,0.0,4.83426,8.65018324584
 10/05  22:00:00,397.094899435,2.5132960478,272.909165809,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  23:00:00,471.014329644,2.72671468948,345.374164535,0.0,43.513341876,52.539744,13.456004576,0.0,4.83426,8.62174457604
 10/05  24:00:00,254.380883982,0.970870037876,133.596463208,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  01:00:00,454.120111725,2.36779482999,329.96369353,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  02:00:00,152.489717011,0.242524264338,33.4340495883,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  03:00:00,156.507511747,0.232065648071,37.4242831353,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  04:00:00,189.17364935,0.462120169866,66.723961265,0.0,43.513341876,52.539744,13.4469613475,0.0,4.83426,8.61270134753
 10/06  05:00:00,120.862442611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  06:00:00,893.858984628,76.6567676825,684.409937826,0.0,43.513341876,53.238744,4.86359889645,0.00933889645044,4.83426,0.02
 10/06  07:00:00,1061.99396904,75.9850361341,688.920127798,0.0,220.879908,53.238744,22.2474350919,0.0,4.83426,17.4131750919
 10/06  08:00:00,1170.70451008,86.3869399688,700.106148269,0.0,220.879908,145.652643033,53.7497118448,0.0,36.25695,17.4927618448
 10/06  09:00:00,1182.71029531,88.1293993597,709.923779643,0.0,220.879908,145.652643033,62.666577516,0.0,36.25695,26.409627516
 10/06  10:00:00,1173.76925512,89.4143441215,693.938632781,0.0,220.879908,151.653867033,74.7744117537,0.0,48.3426,26.4318117537
