Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/06  11:00:00,1150.29034091,90.0501824506,669.874725654,0.0,220.879908,151.653867033,74.8351275043,0.0,48.3426,26.4925275043
 10/06  12:00:00,1112.80471841,89.748885615,634.527727188,0.0,220.879908,151.653867033,83.7266641315,0.0,48.3426,35.3840641315
 10/06  13:00:00,1090.78679194,90.8885019571,617.676575458,0.0,220.879908,145.652643033,50.7562363633,0.0126040480224,24.1713,26.5723323153
 10/06  14:00:00,1104.28351229,91.3710574675,630.645084419,0.0,220.879908,145.652643033,50.5922520748,0.0,24.1713,26.4209520748
 10/06  15:00:00,1127.29317693,90.6730981132,662.169903459,0.0,220.879908,137.835547516,40.1041426593,0.0198339740272,4.83426,35.2500486853
 10/06  16:00:00,1163.77475612,85.4220967408,709.656202168,0.0,220.879908,133.019064,22.3848846225,0.0119378323453,4.83426,17.5386867902
 10/06  17:00:00,1053.24718083,79.7339358577,685.901466959,0.0,220.879908,53.238744,31.128986067,0.0,4.83426,26.294726067
 10/06  18:00:00,1045.93689842,78.2176428211,681.074944234,0.0,220.879908,53.238744,22.4133248827,0.0,4.83426,17.5790648827
 10/06  19:00:00,1049.69214623,77.1515538416,668.497372622,0.0,220.879908,53.238744,13.490584254,0.0,4.83426,8.65632425403
 10/06  20:00:00,1033.83044054,76.3869755825,653.848685516,0.0,220.879908,53.238744,13.4852615714,0.0,4.83426,8.65100157136
 10/06  21:00:00,118.179751818,0.0,0.0,0.0,43.513341876,52.539744,13.4851439737,0.0,4.83426,8.65088397368
 10/06  22:00:00,118.218776377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  23:00:00,119.109809992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  24:00:00,118.23983371,0.0,0.0,0.0,43.513341876,52.539744,13.4469961185,0.0,4.83426,8.61273611855
 10/07  01:00:00,118.230498291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  02:00:00,118.223960474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  03:00:00,118.218689308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  04:00:00,118.726041562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  05:00:00,118.688498666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  06:00:00,118.695179594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  07:00:00,106.605575757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  08:00:00,100.651551354,0.0,0.0,0.0,43.513341876,52.539744,13.4423760703,0.0,4.83426,8.6081160703
 10/07  09:00:00,100.70342688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  10:00:00,100.730977667,0.0,0.0,0.0,43.513341876,52.539744,13.508037955,0.0,4.83426,8.67377795502
 10/07  11:00:00,101.55355017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  12:00:00,100.772046935,0.0,0.0,0.0,43.513341876,52.539744,13.4683521848,0.0,4.83426,8.63409218476
 10/07  13:00:00,100.865587078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  14:00:00,359.728216909,1.9447980709,254.653234989,0.0,43.513341876,52.539744,13.4641384024,0.0,4.83426,8.62987840241
 10/07  15:00:00,414.906333236,2.82226724181,308.064333272,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  16:00:00,412.73825714,2.94943798396,305.852456707,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  17:00:00,146.971607864,0.464022921905,45.3592268997,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  18:00:00,345.76975588,2.42106723586,240.100977027,0.0,43.513341876,52.539744,13.4408581334,0.0,4.83426,8.6065981334
 10/07  19:00:00,119.086433705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  20:00:00,119.006228955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  21:00:00,118.688375655,0.0,0.0,0.0,43.513341876,52.539744,22.278944637,0.0,4.83426,17.444684637
 10/07  22:00:00,118.271147794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  23:00:00,119.099545985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  24:00:00,118.280566558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  01:00:00,118.27100621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  02:00:00,118.252466113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  03:00:00,118.233076344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  04:00:00,118.74618033,0.0,0.0,0.0,43.513341876,52.539744,13.4424091188,0.0,4.83426,8.60814911879
 10/08  05:00:00,118.710677778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  06:00:00,118.717780059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  07:00:00,109.617663901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  08:00:00,100.688828494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  09:00:00,100.75152811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  10:00:00,100.784075166,0.0,0.0,0.0,43.513341876,52.539744,13.5094316233,0.0,4.83426,8.67517162331
 10/08  11:00:00,403.293487234,2.76833580546,295.521836744,0.0,43.513341876,52.539744,13.468896208,0.0,4.83426,8.63463620798
 10/08  12:00:00,504.026738626,3.65052436281,395.429876764,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  13:00:00,519.585398299,3.90837124272,410.655153468,0.0,43.513341876,52.539744,13.4686662989,0.0,4.83426,8.63440629888
 10/08  14:00:00,491.645745949,3.65770259344,383.228519168,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  15:00:00,578.608211276,6.12213388082,466.913594432,0.0,43.513341876,52.539744,13.4642691694,0.0,4.83426,8.63000916943
 10/08  16:00:00,414.035442846,6.22706673108,303.974886559,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  17:00:00,478.855985595,3.81742531599,370.520802745,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  18:00:00,378.737656005,2.85728476545,272.352781972,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  19:00:00,313.442615902,2.05265736158,190.219778131,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  20:00:00,365.867846556,2.61692647854,241.564881599,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  21:00:00,138.827398812,0.231060084933,19.6311573426,0.0,43.513341876,52.539744,22.2799208585,0.0,4.83426,17.4456608585
 10/08  22:00:00,118.312475019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  23:00:00,119.111828499,0.0,0.0,0.0,43.513341876,52.539744,13.4424711549,0.0,4.83426,8.60821115491
 10/08  24:00:00,118.275202372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  01:00:00,118.254483351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  02:00:00,118.235083742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  03:00:00,118.214876834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  04:00:00,118.726191642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  05:00:00,118.698819291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  06:00:00,118.7142546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  07:00:00,109.633535822,0.0,0.0,0.0,43.513341876,52.539744,13.4424973786,0.0,4.83426,8.60823737859
 10/09  08:00:00,100.727177834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  09:00:00,100.812774487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  10:00:00,100.84312335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  11:00:00,446.31925814,2.93385670069,337.605122019,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  12:00:00,473.0014753,3.09677274928,365.101499663,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  13:00:00,645.189918675,5.1726971625,533.663532705,0.0,43.513341876,52.539744,13.447149639,0.0,4.83426,8.61288963898
 10/09  14:00:00,595.768075658,9.87478300776,480.307365972,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  15:00:00,718.934032091,10.5030218384,601.577304594,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  16:00:00,603.284965393,9.16927906701,488.593743262,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  17:00:00,699.105902002,8.57251943768,584.03914281,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  18:00:00,550.32061495,8.86933648278,436.428845627,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  19:00:00,517.923513621,3.87328922931,390.841390473,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  20:00:00,387.90545124,2.71417727401,263.31029775,0.0,43.513341876,52.539744,13.4425568687,0.0,4.83426,8.60829686873
 10/09  21:00:00,301.67809174,1.821080758,179.155921474,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  22:00:00,118.281273737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  23:00:00,119.090794365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  24:00:00,118.254249676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  01:00:00,118.241102947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  02:00:00,118.226812846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  03:00:00,118.211781433,0.0,0.0,0.0,43.513341876,52.539744,13.4470954383,0.0,4.83426,8.61283543832
 10/10  04:00:00,120.737554098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  05:00:00,120.33288878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  06:00:00,795.722552275,73.9023436739,594.013612212,0.0,43.513341876,53.238744,4.95502957003,0.100769570035,4.83426,0.02
 10/10  07:00:00,975.905193442,73.3875435734,606.716480954,0.0,220.879908,53.238744,22.2524614745,0.0,4.83426,17.4182014745
 10/10  08:00:00,1079.9883746,80.4169079201,618.596368662,0.0,220.879908,145.652643033,53.7565533738,0.0,36.25695,17.4996033738
 10/10  09:00:00,1133.4894085,84.3900481672,666.55452931,0.0,220.879908,145.652643033,62.6765142038,0.0,36.25695,26.4195642038
 10/10  10:00:00,1180.35768949,88.3169728241,702.59068306,0.0,220.879908,151.653867033,74.7874312802,0.0,48.3426,26.4448312802
 10/10  11:00:00,1216.41922208,92.0286745027,733.80238804,0.0,220.879908,151.653867033,83.6799721235,0.0,48.3426,35.3373721235
 10/10  12:00:00,1240.19416077,95.4177799658,754.761937412,0.0,220.879908,151.653867033,74.8994376694,0.0,48.3426,26.5568376694
 10/10  13:00:00,1235.59168014,97.7241758097,753.776856959,0.0,220.879908,145.652643033,59.6150818069,0.0,24.1713,35.4437818069
 10/10  14:00:00,1234.77491939,100.673249948,749.983375591,0.0,220.879908,145.652643033,50.5971996812,0.0,24.1713,26.4258996812
 10/10  15:00:00,1234.27955066,102.923506469,755.049028817,0.0,220.879908,137.835547516,31.3015182299,0.00769693591418,4.83426,26.459561294
 10/10  16:00:00,1254.05766713,98.9450373195,783.932235601,0.0,220.879908,133.019064,31.1539935911,0.0119596026002,4.83426,26.3077739885
 10/10  17:00:00,1153.71099171,93.3158507407,769.385293867,0.0,220.879908,53.238744,22.3787918152,0.0,4.83426,17.5445318152
 10/10  18:00:00,1141.1610641,88.4036653898,761.965125225,0.0,220.879908,53.238744,31.2082467863,0.0,4.83426,26.3739867863
 10/10  19:00:00,1143.6202181,83.7841329486,751.447400891,0.0,220.879908,53.238744,13.4929421863,0.0,4.83426,8.65868218634
 10/10  20:00:00,1122.10609976,81.0618847025,733.04194141,0.0,220.879908,53.238744,13.4865128562,0.0,4.83426,8.65225285623
 10/10  21:00:00,286.949440606,0.862203999254,166.719429338,0.0,43.513341876,52.539744,13.4865380421,0.0,4.83426,8.65227804206
 10/10  22:00:00,380.996058766,1.80496195438,258.604902253,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  23:00:00,119.245553483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  24:00:00,118.377602754,0.0,0.0,0.0,43.513341876,52.539744,13.4471749047,0.0,4.83426,8.61291490469
 10/11  01:00:00,118.361732141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  02:00:00,118.350160416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  03:00:00,118.33907532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  04:00:00,118.871430231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  05:00:00,118.826459597,0.0,0.0,0.0,43.513341876,52.539744,13.4472359559,0.0,4.83426,8.61297595587
 10/11  06:00:00,804.143204812,74.7106466743,599.373827476,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 10/11  07:00:00,997.278459875,74.1426338752,624.693293602,0.0,220.879908,53.238744,13.5528949471,0.0,4.83426,8.71863494707
 10/11  08:00:00,1129.70310968,83.1185846561,663.467959139,0.0,220.879908,145.652643033,62.4975635706,0.0,36.25695,26.2406135706
 10/11  09:00:00,1169.43242024,86.9050164216,698.312038866,0.0,220.879908,145.652643033,62.6795176064,0.0,36.25695,26.4225676064
 10/11  10:00:00,1202.25944766,90.4398791895,721.136359901,0.0,220.879908,151.653867033,74.7891492957,0.0,48.3426,26.4465492957
 10/11  11:00:00,1226.32316865,93.2297598747,741.466216148,0.0,220.879908,151.653867033,74.8528376386,0.0,48.3426,26.5102376386
 10/11  12:00:00,1239.83593773,94.7332455199,754.29934649,0.0,220.879908,151.653867033,83.7536105435,0.0,48.3426,35.4110105435
 10/11  13:00:00,1236.60653787,97.175337173,754.487591812,0.0,220.879908,145.652643033,59.6201208487,0.0,24.1713,35.4488208487
 10/11  14:00:00,1241.32621753,99.9977286999,756.223626651,0.0,220.879908,145.652643033,50.6021124068,0.0,24.1713,26.4308124068
 10/11  15:00:00,1240.99914659,102.785667939,760.913722662,0.0,220.879908,137.835547516,31.2974864741,0.0,4.83426,26.4632264741
 10/11  16:00:00,1245.94934611,98.5125925364,775.07079108,0.0,220.879908,133.019064,31.1557687303,0.0120251913158,4.83426,26.309483539
 10/11  17:00:00,1152.63967373,91.9183451295,768.775428435,0.0,220.879908,53.238744,22.3809054039,0.0,4.83426,17.5466454039
 10/11  18:00:00,1140.78285272,86.9766491104,762.439470467,0.0,220.879908,53.238744,31.2098780328,0.0,4.83426,26.3756180328
 10/11  19:00:00,1148.53019128,82.8528924208,756.276005293,0.0,220.879908,53.238744,13.4934560442,0.0,4.83426,8.65919604422
 10/11  20:00:00,1132.7914162,80.569529313,743.172156694,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/11  21:00:00,312.690301866,0.986235618358,191.584734845,0.0,43.513341876,52.539744,13.4867713249,0.0,4.83426,8.65251132487
 10/11  22:00:00,292.211059007,1.11238072008,171.279758269,0.0,43.513341876,52.539744,13.4634463068,0.0,4.83426,8.62918630681
 10/11  23:00:00,119.262813343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  24:00:00,269.22970479,1.11026327521,148.274871557,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  01:00:00,118.370682568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  02:00:00,118.336575279,0.0,0.0,0.0,43.513341876,52.539744,13.447154919,0.0,4.83426,8.61289491902
 10/12  03:00:00,118.302374579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  04:00:00,118.803943685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  05:00:00,118.748459375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  06:00:00,803.611568937,74.2815925405,601.013273751,0.0,43.513341876,53.238744,4.87746042202,0.0232004220232,4.83426,0.02
 10/12  07:00:00,976.201432097,73.7638105366,605.50582173,0.0,220.879908,53.238744,22.2552672239,0.0,4.83426,17.4210072239
 10/12  08:00:00,1105.98817699,82.3318319114,641.68509562,0.0,220.879908,145.652643033,53.7577652821,0.0,36.25695,17.5008152821
 10/12  09:00:00,1160.85258929,86.4780185586,690.954204789,0.0,220.879908,145.652643033,62.685414083,0.0,36.25695,26.428464083
 10/12  10:00:00,1202.28929667,90.0876363586,722.072606294,0.0,220.879908,151.653867033,81.300016974,0.0,48.3426,32.957416974
 10/12  11:00:00,1233.61014384,93.896654554,748.524804292,0.0,220.879908,151.653867033,77.1658521562,0.0,48.3426,28.8232521562
 10/12  12:00:00,1253.72749628,96.8655118096,766.374246911,0.0,220.879908,151.653867033,83.7542853082,0.0,48.3426,35.4116853082
 10/12  13:00:00,1249.30260444,98.5921782193,766.449741669,0.0,220.879908,145.652643033,50.764197769,0.0,24.1713,26.592897769
 10/12  14:00:00,1249.87106381,101.276763805,764.813710241,0.0,220.879908,145.652643033,50.722394454,0.0,24.1713,26.551094454
 10/12  15:00:00,1254.43295149,103.388989296,775.560574209,0.0,220.879908,137.835547516,40.0178915228,0.0199492372536,4.83426,35.1636822855
 10/12  16:00:00,1269.68588263,100.35444141,798.827214533,0.0,220.879908,133.019064,22.3965554583,0.0120752516282,4.83426,17.5502202066
 10/12  17:00:00,1160.8411933,94.5696138834,775.519325765,0.0,220.879908,53.238744,31.1482699277,0.0,4.83426,26.3140099277
 10/12  18:00:00,1143.50589032,89.6614075892,763.000655509,0.0,220.879908,53.238744,31.2111957526,0.0,4.83426,26.3769357526
 10/12  19:00:00,1139.13460039,84.5087288665,745.663721457,0.0,220.879908,53.238744,13.4931905972,0.0,4.83426,8.65893059718
 10/12  20:00:00,1108.54238145,81.4241069089,718.774524256,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/12  21:00:00,322.167788291,1.11152905134,201.018262444,0.0,43.513341876,52.539744,13.4870050827,0.0,4.83426,8.65274508272
 10/12  22:00:00,273.734082375,1.11155294464,152.913166569,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  23:00:00,213.403199543,0.741475466097,92.5061547189,0.0,43.513341876,52.539744,13.4563101981,0.0,4.83426,8.62205019812
 10/12  24:00:00,160.764808618,0.369217134757,41.6049370433,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  01:00:00,118.326939291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  02:00:00,118.309968477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  03:00:00,118.292792168,0.0,0.0,0.0,43.513341876,52.539744,13.4473325259,0.0,4.83426,8.61307252592
 10/13  04:00:00,120.871152946,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  05:00:00,120.455397289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  06:00:00,806.315844465,74.2148918011,603.266707699,0.0,43.513341876,53.238744,4.87737883228,0.0231188322831,4.83426,0.02
 10/13  07:00:00,974.600133923,73.7223216726,604.332139827,0.0,220.879908,53.238744,22.2547646123,0.0,4.83426,17.4205046123
 10/13  08:00:00,1070.66888416,81.347484203,607.82670604,0.0,220.879908,145.652643033,53.7608458904,0.0,36.25695,17.5038958904
 10/13  09:00:00,1110.70031812,84.9425758026,642.76218239,0.0,220.879908,145.652643033,62.6848037935,0.0,36.25695,26.4278537935
 10/13  10:00:00,1167.38881822,89.1697076433,688.167964307,0.0,220.879908,151.653867033,74.7967882498,0.0,48.3426,26.4541882498
 10/13  11:00:00,1220.13695416,93.0390263767,735.764511198,0.0,220.879908,151.653867033,83.6913298282,0.0,48.3426,35.3487298282
 10/13  12:00:00,1257.17897269,96.3743939862,770.085724178,0.0,220.879908,151.653867033,74.9121421758,0.0,48.3426,26.5695421758
 10/13  13:00:00,1266.32622927,99.3832683972,782.038742862,0.0,220.879908,145.652643033,59.6309236904,0.0,24.1713,35.4596236904
 10/13  14:00:00,1275.11692181,102.547278483,787.423535895,0.0,220.879908,145.652643033,50.6102684739,0.0,24.1713,26.4389684739
 10/13  15:00:00,1275.63626128,105.068057934,793.194292586,0.0,220.879908,137.835547516,40.1164495782,0.0,4.83426,35.2821895782
 10/13  16:00:00,1277.16225887,101.301888501,803.76932103,0.0,220.879908,133.019064,22.3982256142,0.0119916674996,4.83426,17.5519739467
 10/13  17:00:00,1187.79509705,94.912197538,802.164558546,0.0,220.879908,53.238744,31.1527882549,0.0,4.83426,26.3185282549
 10/13  18:00:00,1170.00513591,89.4577900033,791.1595858,0.0,220.879908,53.238744,31.2130832552,0.0,4.83426,26.3788232552
 10/13  19:00:00,1170.14748477,85.3537542859,778.193195292,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/13  20:00:00,1150.89957389,82.6869767811,761.942030137,0.0,220.879908,53.238744,13.4870169433,0.0,4.83426,8.65275694327
 10/13  21:00:00,402.955460193,2.01093356703,280.364680202,0.0,43.513341876,52.539744,13.4871190059,0.0,4.83426,8.65285900593
 10/13  22:00:00,321.54413744,1.90702559055,199.188020156,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  23:00:00,421.836809802,2.91006074309,296.530364828,0.0,43.513341876,52.539744,13.4567014356,0.0,4.83426,8.62244143558
 10/13  24:00:00,231.521848708,1.11115694346,110.762595476,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  01:00:00,118.386320972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  02:00:00,118.338366983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  03:00:00,118.290916282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  04:00:00,118.77568661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  05:00:00,118.714045175,0.0,0.0,0.0,43.513341876,52.539744,13.4425784331,0.0,4.83426,8.6083184331
 10/14  06:00:00,118.697383342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  07:00:00,109.591118017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  08:00:00,100.66603862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  09:00:00,100.697733172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  10:00:00,318.31800694,2.79080049464,212.261057205,0.0,43.513341876,52.539744,13.5107022252,0.0,4.83426,8.67644222524
 10/14  11:00:00,339.197459987,7.63670270529,227.344275028,0.0,43.513341876,52.539744,13.4686956612,0.0,4.83426,8.63443566122
 10/14  12:00:00,472.326034912,7.96793312318,359.517391081,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  13:00:00,501.302892512,8.78558134791,387.50213401,0.0,43.513341876,52.539744,13.4651177639,0.0,4.83426,8.63085776389
 10/14  14:00:00,553.254223857,11.1498432888,436.600130168,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  15:00:00,528.632289375,10.8778903359,412.460525592,0.0,43.513341876,52.539744,13.4651138699,0.0,4.83426,8.63085386991
 10/14  16:00:00,547.566758046,9.25218958864,432.696431304,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  17:00:00,473.341159625,6.08341813976,362.37820145,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  18:00:00,399.151107766,3.69449224823,288.325734673,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  19:00:00,294.629657516,2.31087207365,171.122368623,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  20:00:00,169.867012958,0.680107050167,49.6349950785,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  21:00:00,118.540812592,0.0,0.0,0.0,43.513341876,52.539744,22.2879023449,0.0,4.83426,17.4536423449
 10/14  22:00:00,118.123299365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  23:00:00,118.951374901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  24:00:00,118.079279868,0.0,0.0,0.0,43.513341876,52.539744,13.4426842622,0.0,4.83426,8.60842426223
 10/15  01:00:00,118.05031512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  02:00:00,118.015339217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  03:00:00,117.980741131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  04:00:00,118.38634723,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  05:00:00,118.308900222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  06:00:00,118.299899455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  07:00:00,109.264478972,0.0,0.0,0.0,43.513341876,52.539744,13.44269604,0.0,4.83426,8.60843603996
 10/15  08:00:00,100.431219481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  09:00:00,100.599451843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  10:00:00,100.701474247,0.0,0.0,0.0,43.513341876,52.539744,13.5117833129,0.0,4.83426,8.6775233129
 10/15  11:00:00,178.768232425,0.884961283017,75.3766893108,0.0,43.513341876,52.539744,13.4699092348,0.0,4.83426,8.6356492348
 10/15  12:00:00,443.277267958,4.08965465327,334.169554456,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  13:00:00,449.497931963,4.08227951653,340.341728317,0.0,43.513341876,52.539744,13.4699690885,0.0,4.83426,8.63570908846
 10/15  14:00:00,535.968209479,9.43334085095,420.570970199,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  15:00:00,502.763872374,8.66082989846,388.595077958,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  16:00:00,490.414620926,4.61742455113,380.451211005,0.0,43.513341876,52.539744,13.4427532069,0.0,4.83426,8.60849320686
 10/15  17:00:00,412.177559552,3.83917498017,303.867357462,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  18:00:00,354.061761918,3.20680220196,244.117076765,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  19:00:00,233.922802156,1.56219308737,111.903309092,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  20:00:00,170.731849955,0.694666000283,50.5003349271,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  21:00:00,118.545880809,0.0,0.0,0.0,43.513341876,52.539744,22.2900225391,0.0,4.83426,17.4557625391
 10/15  22:00:00,118.136010859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  23:00:00,118.965740913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  24:00:00,118.108406083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  01:00:00,118.102234906,0.0,0.0,0.0,43.513341876,52.539744,13.4459427552,0.0,4.83426,8.61168275524
 10/16  02:00:00,118.100262998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  03:00:00,118.097671095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  04:00:00,118.571847257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  05:00:00,118.515951488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  06:00:00,391.173331488,73.2507576964,195.047665207,0.0,43.513341876,53.238744,160.221405912,146.773989576,4.83426,8.61315633566
 10/16  07:00:00,588.882264459,73.1121267987,223.678408244,0.0,220.879908,53.238744,77.4683611484,63.9112403222,4.83426,8.72286082622
 10/16  08:00:00,989.012494556,76.6468859016,534.903100546,0.0,220.879908,145.652643033,62.5150995307,0.00562043196909,36.25695,26.2525290988
 10/16  09:00:00,1101.55656616,79.7322375111,642.662696367,0.0,220.879908,145.652643033,62.6952155463,0.0,36.25695,26.4382655463
 10/16  10:00:00,1146.98232334,83.1631998662,677.882868318,0.0,220.879908,151.653867033,74.8068802135,0.0,48.3426,26.4642802135
 10/16  11:00:00,1186.45967208,86.8991356708,712.544093566,0.0,220.879908,151.653867033,74.8686694459,0.0,48.3426,26.5260694459
 10/16  12:00:00,1215.63381974,90.2575066255,739.083223671,0.0,220.879908,151.653867033,83.7761732854,0.0,48.3426,35.4335732854
 10/16  13:00:00,1218.92562209,93.2313842832,745.467348909,0.0,220.879908,145.652643033,59.6588974467,0.012494498652,24.1713,35.475102948
 10/16  14:00:00,1225.54709804,96.5184026683,749.100569869,0.0,220.879908,145.652643033,50.6146939174,0.0,24.1713,26.4433939174
 10/16  15:00:00,1235.49762043,99.0214044656,764.66337156,0.0,220.879908,137.835547516,31.320961067,0.00739444444322,4.83426,26.4793066226
 10/16  16:00:00,1244.90765153,94.0256426375,784.457427364,0.0,220.879908,133.019064,31.1716075455,0.0124644946962,4.83426,26.3248830508
 10/16  17:00:00,1118.88144271,88.2043412691,744.920771049,0.0,220.879908,53.238744,31.1573054457,0.0,4.83426,26.3230454457
 10/16  18:00:00,1090.68289587,83.3139112004,719.216097011,0.0,220.879908,53.238744,31.2207598076,0.0,4.83426,26.3864998076
 10/16  19:00:00,1071.3862095,79.40041268,688.736401533,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/16  20:00:00,1026.17962231,77.3664810519,645.866006971,0.0,220.879908,53.238744,13.4873645884,0.0,4.83426,8.65310458837
 10/16  21:00:00,118.466211276,0.0,0.0,0.0,43.513341876,52.539744,13.4875106244,0.0,4.83426,8.65325062439
 10/16  22:00:00,118.128382652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  23:00:00,119.032350819,0.0,0.0,0.0,43.513341876,52.539744,13.4566378939,0.0,4.83426,8.62237789386
 10/16  24:00:00,118.125261711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  01:00:00,118.103911489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  02:00:00,118.08489019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  03:00:00,118.066152453,0.0,0.0,0.0,43.513341876,52.539744,13.4474564398,0.0,4.83426,8.61319643984
 10/17  04:00:00,120.360523721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  05:00:00,120.001673038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  06:00:00,364.368916963,73.1328862681,168.084344758,0.0,43.513341876,53.238744,223.778125935,218.923865935,4.83426,0.02
 10/17  07:00:00,502.262686264,73.1005499649,137.62860326,0.0,220.879908,53.238744,145.249000034,122.989872995,4.83426,17.4248670389
 10/17  08:00:00,830.546825081,76.0298117147,377.909227309,0.0,220.879908,145.652643033,53.7728020843,0.00539595943351,36.25695,17.5104561248
 10/17  09:00:00,1076.83829667,78.9446433456,619.784499503,0.0,220.879908,145.652643033,62.7027606249,0.0,36.25695,26.4458106249
 10/17  10:00:00,1126.84116679,81.9777486323,659.947892224,0.0,220.879908,151.653867033,77.2243535019,0.0,48.3426,28.8817535019
 10/17  11:00:00,1171.50212555,85.748304422,699.525743056,0.0,220.879908,151.653867033,81.2912926754,0.0,48.3426,32.9486926754
 10/17  12:00:00,1205.23660228,88.8940222022,730.677094846,0.0,220.879908,151.653867033,83.77754941,0.0,48.3426,35.43494941
 10/17  13:00:00,1207.77147615,92.4826236249,735.303552329,0.0,220.879908,145.652643033,59.6618585799,0.0124433611192,24.1713,35.4781152188
 10/17  14:00:00,1209.39327333,95.6247571858,733.44044703,0.0,220.879908,145.652643033,50.6200304222,0.0,24.1713,26.4487304222
 10/17  15:00:00,1215.50857328,98.2166214602,744.42528003,0.0,220.879908,137.835547516,31.3332198285,0.0193397847845,4.83426,26.4796200437
 10/17  16:00:00,1229.08456116,93.0168444062,768.351814347,0.0,220.879908,133.019064,31.1729379119,0.0123511928212,4.83426,26.3263267191
 10/17  17:00:00,1107.69094483,86.438523183,734.182534917,0.0,220.879908,53.238744,22.3917882553,0.0,4.83426,17.5575282553
 10/17  18:00:00,1085.23869066,81.9481367333,713.728864284,0.0,220.879908,53.238744,31.2267227122,0.0,4.83426,26.3924627122
 10/17  19:00:00,1079.0133599,78.9455045242,696.064621212,0.0,220.879908,53.238744,13.4942886825,0.0,4.83426,8.66002868252
 10/17  20:00:00,1057.52837585,77.4284860655,676.529227014,0.0,220.879908,53.238744,13.4878465582,0.0,4.83426,8.65358655817
 10/17  21:00:00,118.208592767,0.0,0.0,0.0,43.513341876,52.539744,13.4880226894,0.0,4.83426,8.65376268944
 10/17  22:00:00,118.235231559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  23:00:00,119.126112413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  24:00:00,118.237992471,0.0,0.0,0.0,43.513341876,52.539744,13.4474908642,0.0,4.83426,8.6132308642
 10/18  01:00:00,118.214270995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  02:00:00,118.19113276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  03:00:00,118.167473148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  04:00:00,118.623259611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  05:00:00,118.541531692,0.0,0.0,0.0,43.513341876,52.539744,13.4474960963,0.0,4.83426,8.61323609632
 10/18  06:00:00,383.6072382,73.2866072116,187.934227548,0.0,43.513341876,53.238744,186.836158593,181.981898593,4.83426,0.02
 10/18  07:00:00,487.270035623,73.1122481303,122.718378104,0.0,220.879908,53.238744,130.763786014,108.503936428,4.83426,17.4255895855
 10/18  08:00:00,845.695927425,76.8697245185,392.202578746,0.0,220.879908,145.652643033,53.7749258604,0.00563811768951,36.25695,17.5123377427
 10/18  09:00:00,1090.76301473,80.0447306291,632.514889201,0.0,220.879908,145.652643033,62.7066513433,0.0,36.25695,26.4497013433
 10/18  10:00:00,1134.26435723,83.6163712072,665.710637904,0.0,220.879908,151.653867033,74.8090055064,0.0,48.3426,26.4664055064
 10/18  11:00:00,1172.70693979,87.4957556968,699.13591731,0.0,220.879908,151.653867033,83.7151050425,0.0,48.3426,35.3725050425
 10/18  12:00:00,1201.20442155,91.0716913904,724.748737922,0.0,220.879908,151.653867033,78.503072338,0.0,48.3426,30.160472338
 10/18  13:00:00,1201.11515507,93.7525837989,727.905725191,0.0,220.879908,145.652643033,56.0897970276,0.012645806231,24.1713,31.9058512214
 10/18  14:00:00,1201.04045922,96.3904387533,725.118107962,0.0,220.879908,145.652643033,59.4352162002,0.0,24.1713,35.2639162002
 10/18  15:00:00,1204.36063882,98.6112390523,733.953354474,0.0,220.879908,137.835547516,31.3359575526,0.0196585395462,4.83426,26.4820390131
 10/18  16:00:00,1217.63743899,93.437945208,757.826013082,0.0,220.879908,133.019064,24.0105900367,0.0122065243922,4.83426,19.1641235123
 10/18  17:00:00,1104.3868004,86.3579505245,732.484194736,0.0,220.879908,53.238744,29.5588332185,0.0,4.83426,24.7245732185
 10/18  18:00:00,1089.21250471,81.7964936095,719.537821719,0.0,220.879908,53.238744,31.2264521103,0.0,4.83426,26.3921921103
 10/18  19:00:00,1071.35108073,78.7142272581,689.766792928,0.0,220.879908,53.238744,13.4953808108,0.0,4.83426,8.66112081079
 10/18  20:00:00,945.540093957,77.0672612605,565.975217174,0.0,220.879908,53.238744,13.487848928,0.0,4.83426,8.65358892803
 10/18  21:00:00,118.476822472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  22:00:00,118.1385605,0.0,0.0,0.0,43.513341876,52.539744,13.4641142727,0.0,4.83426,8.62985427269
 10/18  23:00:00,119.038456301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  24:00:00,118.130333467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  01:00:00,118.108025136,0.0,0.0,0.0,43.513341876,52.539744,13.4474460964,0.0,4.83426,8.61318609638
 10/19  02:00:00,118.088254043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  03:00:00,118.068708448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  04:00:00,118.509178176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  05:00:00,118.442369154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  06:00:00,280.574919132,73.092780102,86.7550364252,0.0,43.513341876,53.238744,330.574529761,317.126951611,4.83426,8.61331814949
 10/19  07:00:00,419.765689412,73.0940821699,56.144170822,0.0,220.879908,53.238744,232.275177199,218.718064263,4.83426,8.72285293578
 10/19  08:00:00,655.811533593,75.6015331673,204.5302411,0.0,220.879908,145.652643033,71.0172692139,8.50183379426,36.25695,26.2584854196
 10/19  09:00:00,977.350275759,78.4147292472,521.558313625,0.0,220.879908,145.652643033,62.7084589662,0.0,36.25695,26.4515089662
 10/19  10:00:00,1116.48017908,81.5470325562,650.798756174,0.0,220.879908,151.653867033,74.8152708688,0.0,48.3426,26.4726708688
 10/19  11:00:00,1169.02738573,85.2422292833,698.558044206,0.0,220.879908,151.653867033,83.7211280127,0.0,48.3426,35.3785280127
 10/19  12:00:00,1209.81953157,88.989411628,736.525719711,0.0,220.879908,151.653867033,74.9321173704,0.0,48.3426,26.5895173704
 10/19  13:00:00,1214.75497455,92.2109876351,744.351521858,0.0,220.879908,145.652643033,59.6735152766,0.0123888712665,24.1713,35.4898264054
 10/19  14:00:00,1220.48124524,95.4285789459,746.729929894,0.0,220.879908,145.652643033,59.4411390582,0.0,24.1713,35.2698390582
 10/19  15:00:00,1229.52513007,98.3402229623,760.547581044,0.0,220.879908,137.835547516,31.3378862246,0.0190551726586,4.83426,26.4845710519
 10/19  16:00:00,1233.59398044,93.4207591381,774.86640833,0.0,220.879908,133.019064,22.4075449586,0.0125252874549,4.83426,17.5607596712
 10/19  17:00:00,1107.00951088,86.6212407353,735.588283105,0.0,220.879908,53.238744,31.1679314299,0.0,4.83426,26.3336714299
 10/19  18:00:00,1076.52565209,81.8626186006,707.508244298,0.0,220.879908,53.238744,31.2295461276,0.0,4.83426,26.3952861276
 10/19  19:00:00,947.74830793,78.528482504,567.221868109,0.0,220.879908,53.238744,13.4935006913,0.0,4.83426,8.65924069133
 10/19  20:00:00,768.21683177,76.7851786208,389.982748348,0.0,220.879908,53.238744,13.4881829261,0.0,4.83426,8.65392292611
 10/19  21:00:00,118.38720298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  22:00:00,118.060309197,0.0,0.0,0.0,43.513341876,52.539744,13.4643769966,0.0,4.83426,8.63011699659
 10/19  23:00:00,118.967064124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  24:00:00,118.036812016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  01:00:00,118.008022628,0.0,0.0,0.0,43.513341876,52.539744,13.4476658405,0.0,4.83426,8.61340584047
 10/20  02:00:00,117.983141116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  03:00:00,117.958164073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  04:00:00,120.098348293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  05:00:00,119.759733267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  06:00:00,192.699309583,73.0857684375,0.00634314745201,0.0,43.513341876,53.238744,505.045912788,491.598250041,4.83426,8.6134027461
 10/20  07:00:00,429.539974592,73.0876099195,67.3782513188,0.0,220.879908,53.238744,328.05608051,314.49817745,4.83426,8.72364306028
 10/20  08:00:00,611.994281153,74.9514846589,161.972731655,0.0,220.879908,145.652643033,95.3359820847,32.8188151798,36.25695,26.2602169049
 10/20  09:00:00,963.420610833,77.5031408659,508.55482376,0.0,220.879908,145.652643033,62.7122413688,0.0,36.25695,26.4552913688
 10/20  10:00:00,1113.55884798,80.5318934379,648.479902911,0.0,220.879908,151.653867033,74.8162255583,0.0,48.3426,26.4736255583
 10/20  11:00:00,1172.72710942,84.013641022,702.909556534,0.0,220.879908,151.653867033,83.7240222048,0.0,48.3426,35.3814222048
 10/20  12:00:00,1220.79668392,88.0812079931,747.7033231,0.0,220.879908,151.653867033,83.7945112281,0.0,48.3426,35.4519112281
 10/20  13:00:00,1233.89485767,91.6547836393,763.0864954,0.0,220.879908,145.652643033,50.8089874773,0.0122847877848,24.1713,26.6254026896
 10/20  14:00:00,1241.67965224,95.0379059692,767.189961571,0.0,220.879908,145.652643033,59.4412434703,0.0,24.1713,35.2699434703
 10/20  15:00:00,1252.33454812,98.0667856912,782.306880116,0.0,220.879908,137.835547516,31.3443033989,0.0188352971192,4.83426,26.4912081017
 10/20  16:00:00,1254.30989459,93.0980283759,794.419864792,0.0,220.879908,133.019064,31.1826089066,0.0127913534434,4.83426,26.3355575532
 10/20  17:00:00,1117.90258014,86.8698125345,744.800191564,0.0,220.879908,53.238744,22.3970093069,0.0,4.83426,17.5627493069
 10/20  18:00:00,1079.08689717,81.9811933334,708.561295113,0.0,220.879908,53.238744,31.2361361072,0.0,4.83426,26.4018761072
 10/20  19:00:00,1055.18256266,78.4563920459,673.852892411,0.0,220.879908,53.238744,13.4953031556,0.0,4.83426,8.66104315558
 10/20  20:00:00,974.732185684,76.6781630351,595.712984897,0.0,220.879908,53.238744,13.4879848253,0.0,4.83426,8.65372482532
 10/20  21:00:00,118.065955318,0.0,0.0,0.0,43.513341876,52.539744,13.4882408241,0.0,4.83426,8.65398082408
 10/20  22:00:00,118.096920975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  23:00:00,119.018952976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  24:00:00,118.118598268,0.0,0.0,0.0,43.513341876,52.539744,13.4460591713,0.0,4.83426,8.61179917132
 10/21  01:00:00,118.095520945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  02:00:00,118.071346218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  03:00:00,118.047412495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  04:00:00,118.497596293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  05:00:00,118.461666843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  06:00:00,118.477367052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  07:00:00,109.419094525,0.0,0.0,0.0,43.513341876,52.539744,13.4428307602,0.0,4.83426,8.60857076024
 10/21  08:00:00,100.546605861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  09:00:00,100.657797044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  10:00:00,100.754372233,0.0,0.0,0.0,43.513341876,52.539744,13.5119184857,0.0,4.83426,8.67765848572
 10/21  11:00:00,428.191431374,3.03443146575,320.06771986,0.0,43.513341876,52.539744,13.4708869162,0.0,4.83426,8.63662691619
 10/21  12:00:00,470.992942939,6.87923957543,359.666299729,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  13:00:00,655.762998286,10.8657195796,538.816591732,0.0,43.513341876,52.539744,13.4660741681,0.0,4.83426,8.6318141681
 10/21  14:00:00,600.633832975,10.8426442505,484.28201749,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  15:00:00,714.956688563,11.0070492039,597.3013238,0.0,43.513341876,52.539744,13.4659330431,0.0,4.83426,8.63167304311
 10/21  16:00:00,589.469567236,8.98603665764,475.122508151,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  17:00:00,664.435092397,8.51688653857,549.73342766,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  18:00:00,485.553693293,3.8523256767,374.124596708,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  19:00:00,436.934533762,3.33185062203,311.106431163,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  20:00:00,239.027106399,1.32535616365,117.371709077,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  21:00:00,275.693173714,1.68560296806,153.563339993,0.0,43.513341876,52.539744,22.2963201094,0.0,4.83426,17.4620601094
 10/21  22:00:00,118.274147964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  23:00:00,119.111139464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  24:00:00,118.304694019,0.0,0.0,0.0,43.513341876,52.539744,13.4428734495,0.0,4.83426,8.60861344947
 10/22  01:00:00,118.298489321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  02:00:00,118.272863936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  03:00:00,118.247267358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  04:00:00,118.759354636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  05:00:00,118.714882715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  06:00:00,118.713134268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  07:00:00,109.635370138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  08:00:00,100.770539543,0.0,0.0,0.0,43.513341876,52.539744,13.447722235,0.0,4.83426,8.61346223498
 10/22  09:00:00,384.645367284,2.19341089354,278.393194004,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  10:00:00,577.107776034,8.28796526893,463.32637445,0.0,43.513341876,52.539744,13.5135786217,0.0,4.83426,8.67931862166
 10/22  11:00:00,694.842554592,12.533654381,574.814469233,0.0,43.513341876,52.539744,13.4711159722,0.0,4.83426,8.63685597224
 10/22  12:00:00,643.847865349,9.69342705852,528.243109978,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  13:00:00,719.29000808,13.0692208694,599.687124553,0.0,43.513341876,52.539744,13.4710714776,0.0,4.83426,8.63681147759
 10/22  14:00:00,671.482633712,10.9242237543,554.67715787,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  15:00:00,729.784306503,13.3492238135,609.960132262,0.0,43.513341876,52.539744,13.4662448772,0.0,4.83426,8.63198487723
 10/22  16:00:00,645.315366491,9.15795292615,530.453722597,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  17:00:00,677.304599666,10.0861510976,561.084867345,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  18:00:00,577.885084958,9.29256459948,460.313468447,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  19:00:00,569.991422837,4.50697694466,441.737064115,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  20:00:00,411.74591104,2.97524211088,286.637764447,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  21:00:00,411.351065001,2.9581700869,286.505458899,0.0,43.513341876,52.539744,22.3013060557,0.0,4.83426,17.4670460557
 10/22  22:00:00,174.329417762,0.577650212332,54.817492127,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  23:00:00,119.108758594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  24:00:00,118.261844034,0.0,0.0,0.0,43.513341876,52.539744,13.4428518112,0.0,4.83426,8.60859181117
 10/23  01:00:00,118.252640537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  02:00:00,118.255570732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  03:00:00,118.258692839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  04:00:00,118.798048167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  05:00:00,118.770097168,0.0,0.0,0.0,43.513341876,52.539744,13.4478143104,0.0,4.83426,8.61355431036
 10/23  06:00:00,809.38760587,74.3734165044,606.100906827,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 10/23  07:00:00,984.426934126,73.9205637827,613.059583571,0.0,220.879908,53.238744,22.2666966498,0.0,4.83426,17.4324366498
 10/23  08:00:00,1091.6404048,80.6397235801,629.132219236,0.0,220.879908,145.652643033,53.774237229,0.0,36.25695,17.517287229
 10/23  09:00:00,1101.82909688,81.900847457,637.215821521,0.0,220.879908,145.652643033,62.7136574409,0.0,36.25695,26.4567074409
 10/23  10:00:00,1113.90966883,83.4870581581,641.478242228,0.0,220.879908,151.653867033,76.0921139512,0.0,48.3426,27.7495139512
 10/23  11:00:00,1124.9530963,85.2663587174,650.021018804,0.0,220.879908,151.653867033,82.4739817093,0.0,48.3426,34.1313817093
 10/23  12:00:00,1120.61392595,85.913150304,646.035450303,0.0,220.879908,151.653867033,83.8103060634,0.0,48.3426,35.4677060634
 10/23  13:00:00,1118.58996503,87.4756335406,648.370476793,0.0,220.879908,145.652643033,59.6924634748,0.0122055365394,24.1713,35.5089579382
 10/23  14:00:00,1146.06288772,88.8992823717,674.280409617,0.0,220.879908,145.652643033,50.6380505144,0.0,24.1713,26.4667505144
 10/23  15:00:00,1179.73900172,90.0659069679,714.553271801,0.0,220.879908,137.835547516,37.3139914979,0.0,4.83426,32.4797314979
 10/23  16:00:00,1216.87004982,84.4797601376,762.649347773,0.0,220.879908,133.019064,25.2454233439,0.0121574524494,4.83426,20.3990058915
 10/23  17:00:00,1104.26507228,79.1430387914,735.704830733,0.0,220.879908,53.238744,31.1766177893,0.0,4.83426,26.3423577893
 10/23  18:00:00,1092.69034963,77.682321395,722.918287954,0.0,220.879908,53.238744,31.2476768913,0.0,4.83426,26.4134168913
 10/23  19:00:00,1098.40957637,76.9480505961,714.065674015,0.0,220.879908,53.238744,13.4965675268,0.0,4.83426,8.66230752678
 10/23  20:00:00,1091.65394675,76.520759338,708.034514134,0.0,220.879908,53.238744,13.4888840947,0.0,4.83426,8.65462409473
 10/23  21:00:00,118.752686423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  22:00:00,118.380586906,0.0,0.0,0.0,43.513341876,52.539744,13.4648914178,0.0,4.83426,8.63063141775
 10/23  23:00:00,119.222865845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  24:00:00,118.363651639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  01:00:00,118.343937682,0.0,0.0,0.0,43.513341876,52.539744,13.44768477,0.0,4.83426,8.61342477001
 10/24  02:00:00,118.322493036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  03:00:00,118.300814013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  04:00:00,120.888629216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  05:00:00,120.44588653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
