Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/24  06:00:00,794.541426917,74.1226341255,592.384806848,0.0,43.513341876,53.238744,13.472471991,0.0246505975724,4.83426,8.61356139339
 10/24  07:00:00,936.929443918,73.3174076028,568.714979206,0.0,220.879908,53.238744,13.5616113094,0.0,4.83426,8.72735130937
 10/24  08:00:00,1053.08929482,78.8356811251,595.76183793,0.0,220.879908,145.652643033,62.5254032672,0.0,36.25695,26.2684532672
 10/24  09:00:00,1051.69233723,80.1822125285,592.945156984,0.0,220.879908,145.652643033,62.7231109927,0.0,36.25695,26.4661609927
 10/24  10:00:00,1064.41941312,82.2199018827,597.163136989,0.0,220.879908,151.653867033,74.8289116842,0.0,48.3426,26.4863116842
 10/24  11:00:00,1109.03024301,86.3920900066,635.810010294,0.0,220.879908,151.653867033,83.7456003604,0.0,48.3426,35.4030003604
 10/24  12:00:00,1147.58129939,90.31615005,670.463084977,0.0,220.879908,151.653867033,83.8144864611,0.0,48.3426,35.4718864611
 10/24  13:00:00,1143.68698338,92.3620359296,670.078335093,0.0,220.879908,145.652643033,59.6995605249,0.0127703265645,24.1713,35.5154901983
 10/24  14:00:00,1135.01773667,92.412294897,661.139963494,0.0,220.879908,145.652643033,50.6453984463,0.0,24.1713,26.4740984463
 10/24  15:00:00,1134.39558739,90.1089900232,670.543384301,0.0,220.879908,137.835547516,31.3546436469,0.020801742127,4.83426,26.4995819048
 10/24  16:00:00,1166.68588446,83.7047071412,714.207148494,0.0,220.879908,133.019064,31.1906000451,0.0119755218705,4.83426,26.3443645232
 10/24  17:00:00,1065.56553692,78.7573579108,697.765782644,0.0,220.879908,53.238744,31.1793692421,0.0,4.83426,26.3451092421
 10/24  18:00:00,1066.37726877,77.6195225829,696.58518461,0.0,220.879908,53.238744,31.2482359208,0.0,4.83426,26.4139759208
 10/24  19:00:00,1079.41546418,76.9624202677,695.227745307,0.0,220.879908,53.238744,13.4960722137,0.0,4.83426,8.66181221374
 10/24  20:00:00,1077.00270577,76.5279262328,693.241439518,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/24  21:00:00,118.355625446,0.0,0.0,0.0,43.513341876,52.539744,13.4895245558,0.0,4.83426,8.65526455577
 10/24  22:00:00,118.375387241,0.0,0.0,0.0,43.513341876,52.539744,13.464798445,0.0,4.83426,8.630538445
 10/24  23:00:00,119.208610605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  24:00:00,118.344462814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  01:00:00,118.318868839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  02:00:00,118.283620826,0.0,0.0,0.0,43.513341876,52.539744,13.4477378908,0.0,4.83426,8.61347789079
 10/25  03:00:00,118.248671928,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  04:00:00,118.739149303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  05:00:00,118.687227714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  06:00:00,792.926232723,73.8061091064,591.593663064,0.0,43.513341876,53.238744,4.96197329616,0.107713296164,4.83426,0.02
 10/25  07:00:00,978.52594554,73.2426447491,606.191507026,0.0,220.879908,53.238744,22.2695511077,0.0,4.83426,17.4352911077
 10/25  08:00:00,1067.86128227,78.9663877215,607.549468286,0.0,220.879908,145.652643033,62.5353649411,0.00608879161639,36.25695,26.2723261495
 10/25  09:00:00,1118.58246902,82.8561854907,652.569345021,0.0,220.879908,145.652643033,62.724387267,0.0,36.25695,26.467437267
 10/25  10:00:00,1167.66465237,87.0470431316,690.596857638,0.0,220.879908,151.653867033,74.8318854365,0.0,48.3426,26.4892854365
 10/25  11:00:00,1206.51742371,90.9234778793,724.718163056,0.0,220.879908,151.653867033,83.7486844151,0.0,48.3426,35.4060844151
 10/25  12:00:00,1230.83839322,93.8565947391,747.092183868,0.0,220.879908,151.653867033,83.8228404349,0.0,48.3426,35.4802404349
 10/25  13:00:00,1227.20354363,96.3157857021,747.015567044,0.0,220.879908,145.652643033,59.6910974449,0.0,24.1713,35.5197974449
 10/25  14:00:00,1228.38362877,98.5394723276,745.859600383,0.0,220.879908,145.652643033,50.6483844177,0.0,24.1713,26.4770844177
 10/25  15:00:00,1231.43918844,99.3070981923,755.909207678,0.0,220.879908,137.835547516,31.3473816041,0.00775082195102,4.83426,26.5053707821
 10/25  16:00:00,1250.89320368,94.1270318562,785.85232718,0.0,220.879908,133.019064,31.1953238753,0.0121743144943,4.83426,26.3488895608
 10/25  17:00:00,1140.92549654,86.3982025625,764.162435726,0.0,220.879908,53.238744,31.1849949386,0.0,4.83426,26.3507349386
 10/25  18:00:00,1126.1824966,82.463884509,747.83020582,0.0,220.879908,53.238744,31.2522538188,0.0,4.83426,26.4179938188
 10/25  19:00:00,1126.70725181,80.1497069525,738.35311577,0.0,220.879908,53.238744,13.4966791278,0.0,4.83426,8.66241912782
 10/25  20:00:00,1118.65905752,78.9122684037,731.572880682,0.0,220.879908,53.238744,13.4889812086,0.0,4.83426,8.65472120863
 10/25  21:00:00,323.008335359,1.11062354538,201.781851474,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  22:00:00,118.433846704,0.0,0.0,0.0,43.513341876,52.539744,13.4651026252,0.0,4.83426,8.63084262522
 10/25  23:00:00,119.261601111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  24:00:00,118.395827801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  01:00:00,118.387578259,0.0,0.0,0.0,43.513341876,52.539744,13.4477679672,0.0,4.83426,8.61350796716
 10/26  02:00:00,118.389351031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  03:00:00,118.391684903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  04:00:00,118.946955724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  05:00:00,118.899655529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  06:00:00,836.910339117,75.4927846327,630.006596289,0.0,43.513341876,53.238744,13.4479536049,0.0,4.83426,8.61369360485
 10/26  07:00:00,1012.4196172,74.8205519052,635.346391282,0.0,220.879908,53.238744,13.5626431509,0.0,4.83426,8.72838315086
 10/26  08:00:00,1100.61674967,83.7016489592,634.102855325,0.0,220.879908,145.652643033,62.5309017941,0.0,36.25695,26.2739517941
 10/26  09:00:00,1096.19050865,84.7810653102,628.619884946,0.0,220.879908,145.652643033,62.7299082896,0.0,36.25695,26.4729582896
 10/26  10:00:00,1099.17320603,86.201159402,624.324007292,0.0,220.879908,151.653867033,74.8356191229,0.0,48.3426,26.4930191229
 10/26  11:00:00,1106.7665535,87.3963893915,630.045539325,0.0,220.879908,151.653867033,83.7531475273,0.0,48.3426,35.4105475273
 10/26  12:00:00,1098.4415051,87.5683970625,622.606142369,0.0,220.879908,151.653867033,83.8229809087,0.0,48.3426,35.4803809087
 10/26  13:00:00,1065.59550374,88.5279850106,595.290827485,0.0,220.879908,145.652643033,59.7076940139,0.0131221733985,24.1713,35.5232718405
 10/26  14:00:00,1045.52812756,88.3607552148,576.17554172,0.0,220.879908,145.652643033,50.6475042895,0.0,24.1713,26.4762042895
 10/26  15:00:00,1043.00031768,87.1248743876,583.479088995,0.0,220.879908,137.835547516,40.1876128659,0.0124471297511,4.83426,35.3409057361
 10/26  16:00:00,1083.35540053,81.0752848138,635.378055425,0.0,220.879908,133.019064,22.4228549063,0.0122606498897,4.83426,17.5763342564
 10/26  17:00:00,995.981571961,77.2066567818,631.988663243,0.0,220.879908,53.238744,31.1840353443,0.0,4.83426,26.3497753443
 10/26  18:00:00,1010.15740851,76.3549473243,641.176839409,0.0,220.879908,53.238744,31.2497314044,0.0,4.83426,26.4154714044
 10/26  19:00:00,1019.73493787,75.7642377296,639.301183977,0.0,220.879908,53.238744,13.4964884678,0.0,4.83426,8.66222846779
 10/26  20:00:00,1014.13374027,75.2854688241,634.758964462,0.0,220.879908,53.238744,13.4899564092,0.0,4.83426,8.65569640917
 10/26  21:00:00,118.515925008,0.0,0.0,0.0,43.513341876,52.539744,13.4894816337,0.0,4.83426,8.65522163368
 10/26  22:00:00,118.187932367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  23:00:00,119.0711954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  24:00:00,118.193204947,0.0,0.0,0.0,43.513341876,52.539744,13.4478845376,0.0,4.83426,8.61362453759
 10/27  01:00:00,118.186922973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  02:00:00,118.186062677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  03:00:00,118.186184444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  04:00:00,120.673887904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  05:00:00,120.289905933,0.0,0.0,0.0,43.513341876,52.539744,13.4478749851,0.0,4.83426,8.61361498508
 10/27  06:00:00,522.581035912,73.4770906096,324.335705171,0.0,43.513341876,53.238744,11.504993249,6.65073324902,4.83426,0.02
 10/27  07:00:00,597.198279543,73.0991628052,228.901404872,0.0,220.879908,53.238744,22.2710265156,0.0,4.83426,17.4367665156
 10/27  08:00:00,760.119894811,76.6389273311,307.322788669,0.0,220.879908,145.652643033,53.7803911161,0.0,36.25695,17.5234411161
 10/27  09:00:00,824.29835192,78.2043641474,369.540034384,0.0,220.879908,145.652643033,62.727434234,0.0,36.25695,26.470484234
 10/27  10:00:00,977.411938888,80.8092148244,513.504197079,0.0,220.879908,151.653867033,83.6637343154,0.0,48.3426,35.3211343154
 10/27  11:00:00,1116.48732184,83.5895523442,648.128722847,0.0,220.879908,151.653867033,74.9101427147,0.0,48.3426,26.5675427147
 10/27  12:00:00,1136.23178652,86.602232377,664.894126399,0.0,220.879908,151.653867033,83.8283620468,0.0,48.3426,35.4857620468
 10/27  13:00:00,1138.77277579,89.7168571049,669.704423007,0.0,220.879908,145.652643033,59.7097908244,0.0123378938788,24.1713,35.5261529305
 10/27  14:00:00,1149.58604566,91.5111552559,678.260763656,0.0,220.879908,145.652643033,58.8225775093,0.0,24.1713,34.6512775093
 10/27  15:00:00,1167.24981477,90.9203009403,703.933947914,0.0,220.879908,137.835547516,32.0165574184,0.0190238393895,4.83426,27.163273579
 10/27  16:00:00,1196.06836682,85.3035109245,743.475340312,0.0,220.879908,133.019064,31.2015608832,0.0120325136203,4.83426,26.3552683696
 10/27  17:00:00,1090.48433471,79.641820817,723.768057105,0.0,220.879908,53.238744,22.4080688331,0.0,4.83426,17.5738088331
 10/27  18:00:00,1084.74206821,78.059987336,713.732268884,0.0,220.879908,53.238744,31.26138896,0.0,4.83426,26.42712896
 10/27  19:00:00,1085.88079155,77.0589987606,704.006141481,0.0,220.879908,53.238744,13.4975948993,0.0,4.83426,8.66333489931
 10/27  20:00:00,1076.58950238,76.5079479577,695.279967302,0.0,220.879908,53.238744,13.4894854591,0.0,4.83426,8.65522545909
 10/27  21:00:00,118.287468608,0.0,0.0,0.0,43.513341876,52.539744,13.4899984035,0.0,4.83426,8.6557384035
 10/27  22:00:00,118.31774472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  23:00:00,119.181787964,0.0,0.0,0.0,43.513341876,52.539744,13.4579438126,0.0,4.83426,8.62368381263
 10/27  24:00:00,118.293194572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  01:00:00,118.273900656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  02:00:00,118.261438753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  03:00:00,118.250226106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  04:00:00,118.749158521,0.0,0.0,0.0,43.513341876,52.539744,13.4430564624,0.0,4.83426,8.60879646244
 10/28  05:00:00,118.680380896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  06:00:00,118.65836478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  07:00:00,112.532370296,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  08:00:00,100.599639467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  09:00:00,100.643494214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  10:00:00,100.63078517,0.0,0.0,0.0,43.513341876,52.539744,13.5167140008,0.0,4.83426,8.68245400082
 10/28  11:00:00,101.404063346,0.0,0.0,0.0,43.513341876,52.539744,13.4717757666,0.0,4.83426,8.63751576662
 10/28  12:00:00,100.548806152,0.0,0.0,0.0,43.513341876,52.539744,13.4717832917,0.0,4.83426,8.63752329173
 10/28  13:00:00,100.618460073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  14:00:00,100.639567113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  15:00:00,100.640769486,0.0,0.0,0.0,43.513341876,52.539744,13.4670851353,0.0,4.83426,8.63282513526
 10/28  16:00:00,100.421003423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  17:00:00,100.399548522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  18:00:00,106.351528267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  19:00:00,118.790619551,0.0,0.0,0.0,43.513341876,52.539744,13.4430908912,0.0,4.83426,8.60883089116
 10/28  20:00:00,118.764101854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  21:00:00,118.518103749,0.0,0.0,0.0,43.513341876,52.539744,22.3067827295,0.0,4.83426,17.4725227295
 10/28  22:00:00,118.123885542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  23:00:00,118.941309455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  24:00:00,118.070684398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  01:00:00,118.054169973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  02:00:00,118.044399375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  03:00:00,118.034555818,0.0,0.0,0.0,43.513341876,52.539744,13.4431300738,0.0,4.83426,8.60887007378
 10/29  04:00:00,118.498358779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  05:00:00,118.456478964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  06:00:00,118.465438672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  07:00:00,112.379638471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  08:00:00,100.501642958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  09:00:00,100.606525951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  10:00:00,100.675962853,0.0,0.0,0.0,43.513341876,52.539744,22.1797234483,0.0,4.83426,17.3454634483
 10/29  11:00:00,250.096531356,1.28772262421,145.907220975,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  12:00:00,514.011353631,4.15031707276,404.932004401,0.0,43.513341876,52.539744,13.4722010662,0.0,4.83426,8.6379410662
 10/29  13:00:00,528.396220452,6.20237061402,417.070072564,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  14:00:00,572.369477341,10.7540828278,456.204328883,0.0,43.513341876,52.539744,13.4672620627,0.0,4.83426,8.63300206274
 10/29  15:00:00,589.727494047,11.3145614413,472.962251632,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  16:00:00,587.974560138,9.00124502906,473.631990908,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  17:00:00,537.226728788,5.04466873873,427.072549178,0.0,43.513341876,52.539744,13.4431470639,0.0,4.83426,8.60888706385
 10/29  18:00:00,460.84341388,4.26899244047,346.187424954,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  19:00:00,316.079685685,2.49330719467,192.371245665,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  20:00:00,161.420765274,0.577650212332,41.4997937423,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  21:00:00,118.523436427,0.0,0.0,0.0,43.513341876,52.539744,22.3073645615,0.0,4.83426,17.4731045615
 10/29  22:00:00,118.110402082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  23:00:00,118.943041713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  24:00:00,118.082070534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  01:00:00,118.064558758,0.0,0.0,0.0,43.513341876,52.539744,13.4479464407,0.0,4.83426,8.61368644074
 10/30  02:00:00,118.045082883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  03:00:00,118.024413374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  04:00:00,118.477307574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  05:00:00,118.43795136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  06:00:00,327.21392198,73.121950339,131.865632919,0.0,43.513341876,53.238744,251.040325385,237.592210078,4.83426,8.61385530734
 10/30  07:00:00,459.104505977,73.0924606325,91.9210189872,0.0,220.879908,53.238744,167.443742043,153.879917876,4.83426,8.72956416702
 10/30  08:00:00,691.11737199,75.6271451962,239.635454931,0.0,220.879908,145.652643033,63.4795326162,0.938370762132,36.25695,26.2842118541
 10/30  09:00:00,924.858192148,78.3719458556,469.514109293,0.0,220.879908,145.652643033,62.7393356523,0.0,36.25695,26.4823856523
 10/30  10:00:00,1107.98007078,81.3118661954,642.591617396,0.0,220.879908,151.653867033,83.6796752039,0.0,48.3426,35.3370752039
 10/30  11:00:00,1155.14830231,85.0152064412,683.924973927,0.0,220.879908,151.653867033,74.9210823362,0.0,48.3426,26.5784823362
 10/30  12:00:00,1192.53021149,88.3433683657,717.617805475,0.0,220.879908,151.653867033,83.8448671719,0.0,48.3426,35.5022671719
 10/30  13:00:00,1197.67668364,91.2863189021,725.269023259,0.0,220.879908,145.652643033,59.7283078492,0.012442019463,24.1713,35.5445658297
 10/30  14:00:00,1202.68027824,94.5666367704,726.933075764,0.0,220.879908,145.652643033,59.4861638197,0.0,24.1713,35.3148638197
 10/30  15:00:00,1212.05678383,97.5197887476,741.139699948,0.0,220.879908,137.835547516,31.3644792441,0.00738249021811,4.83426,26.5228367539
 10/30  16:00:00,1222.05211286,92.7765305319,761.179106581,0.0,220.879908,133.019064,31.2115467189,0.0127454045024,4.83426,26.3645413144
 10/30  17:00:00,1086.67292771,87.5318038622,711.617991779,0.0,220.879908,53.238744,31.197880347,0.0,4.83426,26.363620347
 10/30  18:00:00,1053.63303485,82.5053981259,678.237803418,0.0,220.879908,53.238744,31.2668841941,0.0,4.83426,26.4326241941
 10/30  19:00:00,1041.232881,78.9855875624,657.316874911,0.0,220.879908,53.238744,13.4979545467,0.0,4.83426,8.66369454672
 10/30  20:00:00,1027.17816101,77.2499464061,645.376822625,0.0,220.879908,53.238744,13.4902278778,0.0,4.83426,8.65596787783
 10/30  21:00:00,118.551429318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  22:00:00,118.208304962,0.0,0.0,0.0,43.513341876,52.539744,13.4657182904,0.0,4.83426,8.63145829042
 10/30  23:00:00,119.094346096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  24:00:00,118.203959021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  01:00:00,118.186880157,0.0,0.0,0.0,43.513341876,52.539744,13.44819172,0.0,4.83426,8.61393171999
 10/31  02:00:00,118.170508917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  03:00:00,118.153714318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  04:00:00,120.589766374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  05:00:00,120.22202863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  06:00:00,698.79823467,73.3700937939,499.08688884,0.0,43.513341876,53.238744,49.1973145863,35.7492937163,4.83426,8.61376087006
 10/31  07:00:00,848.477842152,73.2136591822,478.245851448,0.0,220.879908,53.238744,21.9009147833,8.33671784155,4.83426,8.7299369417
 10/31  08:00:00,1048.21238753,77.4506560494,592.548112264,0.0,220.879908,145.652643033,62.550034572,0.00490006773032,36.25695,26.2881845042
 10/31  09:00:00,1056.91959276,80.4782570061,597.613710133,0.0,220.879908,145.652643033,62.7420331133,0.0,36.25695,26.4850831133
 10/31  10:00:00,1082.19199451,83.2807602701,613.215263465,0.0,220.879908,151.653867033,83.6846295377,0.0,48.3426,35.3420295377
 10/31  11:00:00,1138.06748793,87.0984212649,663.113183181,0.0,220.879908,151.653867033,74.9232201426,0.0,48.3426,26.5806201426
 10/31  12:00:00,1184.41975905,90.7891630909,705.304136731,0.0,220.879908,151.653867033,83.8506616447,0.0,48.3426,35.5080616447
 10/31  13:00:00,1194.53642329,93.3647817995,718.115019721,0.0,220.879908,145.652643033,59.7347618861,0.0124256669143,24.1713,35.5510362192
 10/31  14:00:00,1202.72436659,95.3566957472,724.02314267,0.0,220.879908,145.652643033,59.4882215038,0.0,24.1713,35.3169215038
 10/31  15:00:00,1216.19232778,97.6066445528,742.745094314,0.0,220.879908,137.835547516,31.3767843998,0.0191462476418,4.83426,26.5233781521
 10/31  16:00:00,1238.31746256,93.3065862004,774.380941045,0.0,220.879908,133.019064,31.2113961273,0.012277988702,4.83426,26.3648581386
 10/31  17:00:00,1120.70553668,87.0946046125,743.438131051,0.0,220.879908,53.238744,31.2007750734,0.0,4.83426,26.3665150734
 10/31  18:00:00,1100.80327063,82.5322587163,722.648057565,0.0,220.879908,53.238744,31.2724960942,0.0,4.83426,26.4382360942
 10/31  19:00:00,1095.49057664,79.4905044417,709.015862745,0.0,220.879908,53.238744,13.4980043731,0.0,4.83426,8.66374437305
 10/31  20:00:00,1078.22137871,77.9900615053,693.637779084,0.0,220.879908,53.238744,13.4904091561,0.0,4.83426,8.65614915609
 10/31  21:00:00,118.331924136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  22:00:00,118.336047984,0.0,0.0,0.0,43.513341876,52.539744,13.4657205797,0.0,4.83426,8.63146057974
 10/31  23:00:00,119.153202538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  24:00:00,118.256001894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  01:00:00,118.215855147,0.0,0.0,0.0,43.513341876,52.539744,13.4482397357,0.0,4.83426,8.61397973571
 11/01  02:00:00,118.174964502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  03:00:00,118.13177528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  04:00:00,118.568677264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  05:00:00,118.486931867,0.0,0.0,0.0,43.513341876,52.539744,13.4480923911,0.0,4.83426,8.61383239114
 11/01  06:00:00,456.403088613,73.1921011981,260.027799513,0.0,43.513341876,53.238744,214.732352987,209.878092987,4.83426,0.02
 11/01  07:00:00,527.202758286,73.095107244,159.322713062,0.0,220.879908,53.238744,207.989659885,185.71285574,4.83426,17.4425441449
 11/01  08:00:00,855.070927012,76.3344436808,401.801217885,0.0,220.879908,145.652643033,68.9670334973,15.176837626,36.25695,17.5332458713
 11/01  09:00:00,1084.04407666,79.4940805313,625.533387513,0.0,220.879908,145.652643033,62.7496980035,0.0,36.25695,26.4927480035
 11/01  10:00:00,1162.52717299,83.4764212234,693.330192529,0.0,220.879908,151.653867033,83.6856170148,0.0,48.3426,35.3430170148
 11/01  11:00:00,1214.32801831,87.596195455,740.001777072,0.0,220.879908,151.653867033,83.7816154829,0.0,48.3426,35.4390154829
 11/01  12:00:00,1231.68159957,90.7314902768,754.916584908,0.0,220.879908,151.653867033,83.8523252071,0.0,48.3426,35.5097252071
 11/01  13:00:00,1222.0895817,93.310748821,748.604261066,0.0,220.879908,145.652643033,59.7374547962,0.0124478883492,24.1713,35.5537069078
 11/01  14:00:00,1221.35567948,96.2760453825,744.722457981,0.0,220.879908,145.652643033,50.6707093465,0.0,24.1713,26.4994093465
 11/01  15:00:00,1219.40970564,98.6215250131,748.269433257,0.0,220.879908,137.835547516,38.6605441333,0.00753585306772,4.83426,33.8187482803
 11/01  16:00:00,1231.45275555,93.1850383469,771.032369418,0.0,220.879908,133.019064,23.9702304648,0.0125400843871,4.83426,19.1234303804
 11/01  17:00:00,1117.19446097,87.5650502546,742.767751775,0.0,220.879908,53.238744,31.2020516716,0.0,4.83426,26.3677916716
 11/01  18:00:00,1092.98648774,82.1919883563,718.620508872,0.0,220.879908,53.238744,31.2706915695,0.0,4.83426,26.4364315695
 11/01  19:00:00,1086.34272138,78.8381383144,703.254720989,0.0,220.879908,53.238744,13.4982339934,0.0,4.83426,8.66397399338
 11/01  20:00:00,1068.25702354,77.2367103468,686.998591954,0.0,220.879908,53.238744,13.4908745567,0.0,4.83426,8.65661455671
 11/01  21:00:00,118.581619479,0.0,0.0,0.0,43.513341876,52.539744,13.4905478437,0.0,4.83426,8.65628784365
 11/01  22:00:00,118.225540052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  23:00:00,119.105901877,0.0,0.0,0.0,43.513341876,52.539744,13.4582814731,0.0,4.83426,8.6240214731
 11/01  24:00:00,118.233822607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  01:00:00,118.199931562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  02:00:00,118.143659254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  03:00:00,118.101937546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  04:00:00,118.560554834,0.0,0.0,0.0,43.513341876,52.539744,13.4481477559,0.0,4.83426,8.6138877559
 11/02  05:00:00,118.548999782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  06:00:00,573.360263443,73.2296310589,375.916870075,0.0,43.513341876,53.238744,81.6444404283,76.7901804283,4.83426,0.02
 11/02  07:00:00,728.1007024,73.096720294,358.885893349,0.0,220.879908,53.238744,74.9379296624,52.6598335213,4.83426,17.4438361411
 11/02  08:00:00,1034.21834594,76.8819953189,578.938408341,0.0,220.879908,145.652643033,53.7973761862,0.00573442094662,36.25695,17.5346917652
 11/02  09:00:00,1113.07710511,80.8054037845,652.334987373,0.0,220.879908,145.652643033,71.5740545445,0.0,36.25695,35.3171045445
 11/02  10:00:00,1177.35708233,84.7006187142,706.101060009,0.0,220.879908,151.653867033,74.8598841908,0.0,48.3426,26.5172841908
 11/02  11:00:00,1215.74797816,88.1564121477,739.721307874,0.0,220.879908,151.653867033,83.7872507702,0.0,48.3426,35.4446507702
 11/02  12:00:00,1225.83082125,90.649527856,747.914852201,0.0,220.879908,151.653867033,83.8584597184,0.0,48.3426,35.5158597184
 11/02  13:00:00,1219.58174991,93.3520816929,744.792968417,0.0,220.879908,145.652643033,59.7468040332,0.0123388053921,24.1713,35.5631652278
 11/02  14:00:00,1216.1768071,95.9062983001,738.410936902,0.0,220.879908,145.652643033,50.6704464595,0.0,24.1713,26.4991464595
 11/02  15:00:00,1210.03608554,96.9769332761,738.640056649,0.0,220.879908,137.835547516,40.2124805669,0.0075901601109,4.83426,35.3706304067
 11/02  16:00:00,1232.02969074,90.3530432665,772.606758296,0.0,220.879908,133.019064,31.2193968147,0.0123881620318,4.83426,26.3727486527
 11/02  17:00:00,1120.28122179,84.252520655,747.542010004,0.0,220.879908,53.238744,31.2029799806,0.0,4.83426,26.3687199806
 11/02  18:00:00,1109.45921088,80.4588655308,735.172921673,0.0,220.879908,53.238744,31.2733242005,0.0,4.83426,26.4390642005
 11/02  19:00:00,1104.55231368,78.1535818497,720.427453885,0.0,220.879908,53.238744,13.4990323438,0.0,4.83426,8.66477234376
 11/02  20:00:00,1088.34842976,77.0115661467,705.641342693,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 11/02  21:00:00,118.711499864,0.0,0.0,0.0,43.513341876,52.539744,13.4916219771,0.0,4.83426,8.65736197714
 11/02  22:00:00,118.344803917,0.0,0.0,0.0,43.513341876,52.539744,13.4660346382,0.0,4.83426,8.63177463819
 11/02  23:00:00,119.211515882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  24:00:00,118.323573708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  01:00:00,118.270222297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  02:00:00,118.229950873,0.0,0.0,0.0,43.513341876,52.539744,13.4483267537,0.0,4.83426,8.61406675368
 11/03  03:00:00,118.246313525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  04:00:00,120.947776523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  05:00:00,120.581403078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  06:00:00,801.651093217,74.0194672818,597.110693241,0.0,43.513341876,53.238744,13.4482241391,0.0,4.83426,8.6139641391
 11/03  07:00:00,997.580252724,73.267839508,623.543448677,0.0,220.879908,53.238744,13.5677518869,0.0,4.83426,8.73349188687
 11/03  08:00:00,1107.69604102,79.5310984075,646.264491644,0.0,220.879908,145.652643033,62.5501116587,0.0,36.25695,26.2931616587
 11/03  09:00:00,1139.82297614,82.5419094209,674.903950524,0.0,220.879908,145.652643033,62.751638926,0.0,36.25695,26.494688926
 11/03  10:00:00,1187.79859109,85.6845688124,713.308271951,0.0,220.879908,151.653867033,83.6946279287,0.0,48.3426,35.3520279287
 11/03  11:00:00,1218.65678362,89.2825066082,739.302493051,0.0,220.879908,151.653867033,74.9332991903,0.0,48.3426,26.5906991903
 11/03  12:00:00,1229.37948838,92.1912192805,747.851829972,0.0,220.879908,151.653867033,83.8696054618,0.0,48.3426,35.5270054618
 11/03  13:00:00,1213.43631701,94.0623240783,736.098434588,0.0,220.879908,145.652643033,68.6332169855,0.00969185608287,24.1713,44.4522251294
 11/03  14:00:00,1216.05228517,95.6367821071,737.03322825,0.0,220.879908,145.652643033,50.6767969962,0.0,24.1713,26.5054969962
 11/03  15:00:00,1214.73756603,96.480974717,742.711849161,0.0,220.879908,137.835547516,40.2161521541,0.00778009213229,4.83426,35.374112062
 11/03  16:00:00,1246.00519933,90.3570512372,785.415064517,0.0,220.879908,133.019064,22.4377455441,0.0117877358698,4.83426,17.5916978082
 11/03  17:00:00,1137.54286561,82.797142589,764.96282834,0.0,220.879908,53.238744,31.2088558522,0.0,4.83426,26.3745958522
 11/03  18:00:00,1123.52658144,79.7528068327,748.220689881,0.0,220.879908,53.238744,31.2787329153,0.0,4.83426,26.4444729153
 11/03  19:00:00,1122.9855596,78.0595759068,737.623643421,0.0,220.879908,53.238744,13.4994832312,0.0,4.83426,8.66522323123
 11/03  20:00:00,1117.4809894,77.2091008981,733.213065538,0.0,220.879908,53.238744,13.4911752086,0.0,4.83426,8.65691520864
 11/03  21:00:00,118.383933876,0.0,0.0,0.0,43.513341876,52.539744,13.4909778263,0.0,4.83426,8.65671782632
 11/03  22:00:00,118.410048506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  23:00:00,119.245600271,0.0,0.0,0.0,43.513341876,52.539744,13.4585568023,0.0,4.83426,8.62429680229
 11/03  24:00:00,118.373770601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  01:00:00,118.356186826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  02:00:00,118.34042723,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  03:00:00,118.328249026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  04:00:00,118.873207048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  05:00:00,118.819236078,0.0,0.0,0.0,43.513341876,52.539744,13.4433207626,0.0,4.83426,8.6090607626
 11/04  06:00:00,118.809182049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  07:00:00,112.636582572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  08:00:00,100.714942116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  09:00:00,100.8479637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  10:00:00,100.755398901,0.0,0.0,0.0,43.513341876,52.539744,13.5192338948,0.0,4.83426,8.68497389481
 11/04  11:00:00,101.390755119,0.0,0.0,0.0,43.513341876,52.539744,13.4730215579,0.0,4.83426,8.63876155786
 11/04  12:00:00,100.489054186,0.0,0.0,0.0,43.513341876,52.539744,13.4711352909,0.0,4.83426,8.63687529085
 11/04  13:00:00,100.52099324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  14:00:00,100.53355877,0.0,0.0,0.0,43.513341876,52.539744,13.4680408194,0.0,4.83426,8.63378081944
 11/04  15:00:00,100.515212436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  16:00:00,100.319478681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  17:00:00,100.292444852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  18:00:00,106.233584597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  19:00:00,118.625714488,0.0,0.0,0.0,43.513341876,52.539744,13.4432045563,0.0,4.83426,8.60894455632
 11/04  20:00:00,118.580923209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  21:00:00,118.331887466,0.0,0.0,0.0,43.513341876,52.539744,22.3160174526,0.0,4.83426,17.4817574526
 11/04  22:00:00,117.945092618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  23:00:00,118.775680144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  24:00:00,117.876250816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  01:00:00,117.85288186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  02:00:00,117.838960921,0.0,0.0,0.0,43.513341876,52.539744,13.4423309167,0.0,4.83426,8.60807091667
 11/05  03:00:00,117.811272784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  04:00:00,118.211466208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  05:00:00,118.144652527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  06:00:00,118.160571053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  07:00:00,112.039277759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  08:00:00,100.134384754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  09:00:00,100.241036704,0.0,0.0,0.0,43.513341876,52.539744,13.4483317945,0.0,4.83426,8.61407179451
 11/05  10:00:00,100.2902222,0.0,0.0,0.0,43.513341876,52.539744,13.5175238337,0.0,4.83426,8.68326383375
 11/05  11:00:00,101.175257092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  12:00:00,100.359542884,0.0,0.0,0.0,43.513341876,52.539744,13.4731468009,0.0,4.83426,8.63888680091
 11/05  13:00:00,197.260969165,0.701613892024,95.3025949085,0.0,43.513341876,52.539744,13.4715981955,0.0,4.83426,8.63733819552
 11/05  14:00:00,348.253534205,2.58106366052,241.86133195,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  15:00:00,339.019184258,3.41095886548,231.010357106,0.0,43.513341876,52.539744,13.468231888,0.0,4.83426,8.63397188795
 11/05  16:00:00,378.084280214,3.88853209514,269.100847472,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  17:00:00,358.325617274,3.61182129357,249.828765396,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  18:00:00,182.222608711,1.63735693909,73.0756619131,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  19:00:00,118.591359847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  20:00:00,118.466188715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  21:00:00,118.178650123,0.0,0.0,0.0,43.513341876,52.539744,22.3185257061,0.0,4.83426,17.4842657061
 11/05  22:00:00,117.816568658,0.0,0.0,0.0,43.513341876,52.539744,13.4433232701,0.0,4.83426,8.60906327007
 11/05  23:00:00,118.686071752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  24:00:00,117.789137992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  01:00:00,117.784905957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  02:00:00,117.769161086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  03:00:00,117.767102419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  04:00:00,117.775188462,0.0,0.0,0.0,43.513341876,52.539744,13.4484732442,0.0,4.83426,8.61421324423
 11/06  05:00:00,118.212278868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  06:00:00,118.20033856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  07:00:00,186.049178605,73.0857684375,0.00249205463565,0.0,43.513341876,53.238744,673.587020363,668.732760363,4.83426,0.02
 11/06  08:00:00,416.142449071,73.0857684375,62.9350658974,0.0,220.879908,53.238744,424.549824904,402.266937436,4.83426,17.4486274685
 11/06  09:00:00,565.959794949,73.9239209876,117.268894969,0.0,220.879908,145.652643033,127.085702913,64.5268171706,36.25695,26.3019357425
 11/06  10:00:00,886.507092154,76.1174049036,433.710285993,0.0,220.879908,145.652643033,62.7994961895,0.0346257652125,36.25695,26.5079204243
 11/06  11:00:00,1154.82442405,78.3011470199,692.367044501,0.0,220.879908,151.653867033,83.7098338702,0.0,48.3426,35.3672338702
 11/06  12:00:00,1171.84595551,80.4901128042,705.901859538,0.0,220.879908,151.653867033,74.9422799026,0.0,48.3426,26.5996799026
 11/06  13:00:00,1177.70057237,81.1745794119,711.763479153,0.0,220.879908,151.653867033,83.8831744718,0.0,48.3426,35.5405744718
 11/06  14:00:00,1162.60094482,80.8995682161,702.795234773,0.0,220.879908,145.652643033,68.6552305985,0.0122075272201,24.1713,44.4717230713
 11/06  15:00:00,1151.17694616,80.9607822825,691.311191362,0.0,220.879908,145.652643033,50.6831330199,0.0,24.1713,26.5118330199
 11/06  16:00:00,1149.89148717,81.1463188689,697.556722425,0.0,220.879908,137.835547516,40.2246690667,0.0,4.83426,35.3904090667
 11/06  17:00:00,1174.81795264,76.7825821581,732.050228094,0.0,220.879908,133.019064,31.227349207,0.012893322851,4.83426,26.3801958842
 11/06  18:00:00,1082.7382425,74.4361670961,713.366420392,0.0,220.879908,53.238744,22.4313768387,0.0,4.83426,17.5971168387
 11/06  19:00:00,1088.45109668,74.1108343902,710.257031558,0.0,220.879908,53.238744,40.0982929131,0.0,4.83426,35.2640329131
 11/06  20:00:00,1086.93006152,73.9790138018,708.100796097,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 11/06  21:00:00,1084.25159727,73.9055826635,705.446495603,0.0,220.879908,53.238744,13.4923992237,0.0,4.83426,8.65813922365
 11/06  22:00:00,118.657612371,0.0,0.0,0.0,43.513341876,52.539744,13.492242718,0.0,4.83426,8.65798271799
 11/06  23:00:00,118.299084306,0.0,0.0,0.0,43.513341876,52.539744,13.4663558133,0.0,4.83426,8.63209581332
 11/06  24:00:00,119.177637469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  01:00:00,118.297735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  02:00:00,118.283974914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  03:00:00,118.28005711,0.0,0.0,0.0,43.513341876,52.539744,13.4484269242,0.0,4.83426,8.61416692425
 11/07  04:00:00,118.287430358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  05:00:00,120.98079777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  06:00:00,120.581028247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  07:00:00,817.843283663,73.6719690242,621.33411685,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 11/07  08:00:00,982.772037372,73.0896142288,622.761759626,0.0,220.879908,53.238744,22.2854239506,0.0,4.83426,17.4511639506
 11/07  09:00:00,1087.73180369,77.6063807545,629.834516806,0.0,220.879908,145.652643033,62.5604488494,0.0,36.25695,26.3034988494
 11/07  10:00:00,1102.98094328,79.812242148,642.275688113,0.0,220.879908,145.652643033,62.7642914016,0.0,36.25695,26.5073414016
 11/07  11:00:00,1119.6451402,81.6681886402,650.820715593,0.0,220.879908,151.653867033,83.7134956472,0.0,48.3426,35.3708956472
 11/07  12:00:00,1141.28723664,83.269492011,669.886512859,0.0,220.879908,151.653867033,83.8104279786,0.0,48.3426,35.4678279786
 11/07  13:00:00,1140.73007428,84.1288473818,669.570019041,0.0,220.879908,151.653867033,83.8854805633,0.0,48.3426,35.5428805633
 11/07  14:00:00,1130.14179047,85.52838523,663.786324968,0.0,220.879908,145.652643033,59.7703821068,0.0123542905406,24.1713,35.5867278162
 11/07  15:00:00,1124.36211346,85.5842458304,658.473093522,0.0,220.879908,145.652643033,50.6878531283,0.0,24.1713,26.5165531283
 11/07  16:00:00,1117.49340349,85.6669701286,659.724249832,0.0,220.879908,137.835547516,40.2334041821,0.00786163314294,4.83426,35.3912825489
 11/07  17:00:00,1139.72328538,78.6423907311,694.573438606,0.0,220.879908,133.019064,31.2342675118,0.0127377543849,4.83426,26.3872697575
 11/07  18:00:00,1044.68395444,75.4542707774,674.417880269,0.0,220.879908,53.238744,31.218622938,0.0,4.83426,26.384362938
 11/07  19:00:00,1053.73182812,74.8778810334,675.562647451,0.0,220.879908,53.238744,31.2920280399,0.0,4.83426,26.4577680399
 11/07  20:00:00,1059.42145605,74.6339567038,681.317449423,0.0,220.879908,53.238744,13.4995200085,0.0,4.83426,8.66526000852
 11/07  21:00:00,1048.84500851,74.3959959633,670.704166753,0.0,220.879908,53.238744,13.4918765281,0.0,4.83426,8.65761652811
 11/07  22:00:00,118.213835443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  23:00:00,118.223069739,0.0,0.0,0.0,43.513341876,52.539744,13.4666773943,0.0,4.83426,8.63241739434
 11/07  24:00:00,119.0721586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  01:00:00,118.174321019,0.0,0.0,0.0,43.513341876,52.539744,13.4483985818,0.0,4.83426,8.61413858182
 11/08  02:00:00,118.17926446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  03:00:00,118.22841692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  04:00:00,118.25335098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  05:00:00,118.809537752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  06:00:00,118.778731625,0.0,0.0,0.0,43.513341876,52.539744,13.4484092253,0.0,4.83426,8.61414922532
 11/08  07:00:00,808.561009921,73.651176462,609.60650276,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 11/08  08:00:00,982.341359288,73.0897100542,620.867235748,0.0,220.879908,53.238744,22.2865081044,0.0,4.83426,17.4522481044
 11/08  09:00:00,1103.2124687,77.4291378336,644.066574609,0.0,220.879908,145.652643033,53.8005000875,0.0,36.25695,17.5435500875
 11/08  10:00:00,1108.23149993,78.9559798731,646.998946412,0.0,220.879908,145.652643033,71.597150847,0.0,36.25695,35.340200847
 11/08  11:00:00,1124.66105391,80.751345969,655.137288862,0.0,220.879908,151.653867033,74.8788186529,0.0,48.3426,26.5362186529
 11/08  12:00:00,1133.66710336,81.4098035805,662.698175936,0.0,220.879908,151.653867033,83.8175174739,0.0,48.3426,35.4749174739
 11/08  13:00:00,1097.97719061,81.6386562663,628.246330826,0.0,220.879908,151.653867033,83.8930232734,0.0,48.3426,35.5504232734
 11/08  14:00:00,1035.76417137,81.2732003233,573.841876425,0.0,220.879908,145.652643033,59.7762542412,0.0137102712052,24.1713,35.59124397
 11/08  15:00:00,1030.71674899,80.0981859766,572.305434513,0.0,220.879908,145.652643033,59.581898766,0.055286077608,24.1713,35.3553126884
 11/08  16:00:00,803.561077546,78.6543451035,356.224737165,0.0,220.879908,137.835547516,66.1696106962,34.7834046113,4.83426,26.5519460849
 11/08  17:00:00,596.687723122,74.995428899,158.702599119,0.0,220.879908,133.019064,50.6658842224,19.4413421596,4.83426,26.3902820629
 11/08  18:00:00,435.163007887,73.3197705111,70.6610602816,0.0,220.879908,53.238744,88.063154437,56.8400474968,4.83426,26.3888469402
 11/08  19:00:00,410.869994458,73.1587340365,38.0732381287,0.0,220.879908,53.238744,105.233342747,73.9387461163,4.83426,26.4603366309
 11/08  20:00:00,408.184379788,73.1162289771,35.1553809741,0.0,220.879908,53.238744,91.6677640686,78.1676307764,4.83426,8.66587329223
 11/08  21:00:00,407.779765626,73.091881657,34.8929330712,0.0,220.879908,53.238744,102.555593902,89.0627112037,4.83426,8.65862269881
 11/08  22:00:00,118.166427333,0.0,0.0,0.0,43.513341876,52.539744,13.4927206849,0.0,4.83426,8.65846068495
 11/08  23:00:00,117.910531105,0.0,0.0,0.0,43.513341876,52.539744,13.4663087064,0.0,4.83426,8.6320487064
 11/08  24:00:00,118.827544605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  01:00:00,117.903858127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  02:00:00,117.873737721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  03:00:00,117.857979578,0.0,0.0,0.0,43.513341876,52.539744,13.4484860339,0.0,4.83426,8.61422603386
 11/09  04:00:00,117.842757887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  05:00:00,118.258362303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  06:00:00,118.223778717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  07:00:00,189.112904417,73.0857684375,0.00384678668355,0.0,43.513341876,53.238744,832.05960554,827.20534554,4.83426,0.02
 11/09  08:00:00,351.767906595,73.0857684375,0.0,0.0,220.879908,53.238744,662.305541835,640.019131861,4.83426,17.4521499735
 11/09  09:00:00,444.568278305,73.469514318,0.00268160042073,0.0,220.879908,145.652643033,408.668223427,346.104350013,36.25695,26.3069234142
 11/09  10:00:00,461.073946335,73.8602028473,14.3541513188,0.0,220.879908,145.652643033,301.303268091,238.533858736,36.25695,26.5124593547
 11/09  11:00:00,491.170542564,74.3098518425,36.1476419522,0.0,220.879908,151.653867033,250.145687315,166.424548288,48.3426,35.3785390273
 11/09  12:00:00,546.914074575,75.449794194,89.5317981519,0.0,220.879908,151.653867033,152.990305871,69.1702966634,48.3426,35.4774092074
 11/09  13:00:00,631.690213855,77.0169749151,173.358054312,0.0,220.879908,151.653867033,92.4973299802,8.60107216932,48.3426,35.5536578109
 11/09  14:00:00,696.50500641,77.2700989652,243.634691859,0.0,220.879908,145.652643033,59.7762317579,0.00647816897564,24.1713,35.5984535889
 11/09  15:00:00,772.138107013,79.041415432,317.243225977,0.0,220.879908,145.652643033,50.6919375578,0.0,24.1713,26.5206375578
 11/09  16:00:00,835.99961638,80.1606756511,387.425739504,0.0,220.879908,137.835547516,40.2381198041,0.0,4.83426,35.4038598041
 11/09  17:00:00,809.908654101,76.0659651564,370.041223404,0.0,220.879908,133.019064,31.238013975,0.0124025908563,4.83426,26.3913513842
 11/09  18:00:00,602.167385997,73.6541895682,235.87020439,0.0,220.879908,53.238744,32.3254171893,1.09719157161,4.83426,26.3939656177
 11/09  19:00:00,523.658075851,73.2428285301,149.158139116,0.0,220.879908,53.238744,52.5906426365,21.2920646956,4.83426,26.4643179409
 11/09  20:00:00,479.02893754,73.1304396749,104.20923866,0.0,220.879908,53.238744,63.6216487334,50.121305481,4.83426,8.6660832524
 11/09  21:00:00,448.844758602,73.097534082,74.4869134803,0.0,220.879908,53.238744,85.2309819503,71.7381267063,4.83426,8.65859524399
 11/09  22:00:00,118.134624695,0.0,0.0,0.0,43.513341876,52.539744,13.4927262918,0.0,4.83426,8.65846629175
 11/09  23:00:00,117.857174711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  24:00:00,118.787794175,0.0,0.0,0.0,43.513341876,52.539744,13.459102875,0.0,4.83426,8.62484287496
 11/10  01:00:00,117.841765009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  02:00:00,117.794391443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  03:00:00,117.795577177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  04:00:00,117.786018343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  05:00:00,119.877388826,0.0,0.0,0.0,43.513341876,52.539744,13.4486733077,0.0,4.83426,8.61441330771
 11/10  06:00:00,119.527044503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  07:00:00,191.044133349,73.0857684375,0.00311397166689,0.0,43.513341876,53.238744,1308.76074479,1303.90648479,4.83426,0.02
 11/10  08:00:00,352.08068856,73.0857684375,0.00121538031567,0.0,220.879908,53.238744,760.876488716,738.58867338,4.83426,17.4535553358
 11/10  09:00:00,463.91160881,73.459151624,17.9638113368,0.0,220.879908,145.652643033,351.430824319,288.867648568,36.25695,26.3062257507
 11/10  10:00:00,547.77538354,74.9152196113,97.1208574738,0.0,220.879908,145.652643033,141.933197595,79.1579630929,36.25695,26.5182845017
 11/10  11:00:00,759.291357243,77.2610199093,298.850749692,0.0,220.879908,151.653867033,83.7303751274,0.0,48.3426,35.3877751274
 11/10  12:00:00,916.472169565,79.6732234107,454.454397891,0.0,220.879908,151.653867033,74.9597791617,0.0,48.3426,26.6171791617
 11/10  13:00:00,1113.49719466,82.4990449176,649.359158409,0.0,220.879908,151.653867033,92.7863738773,0.0,48.3426,44.4437738773
 11/10  14:00:00,1128.02010107,84.7879109338,667.390109612,0.0,220.879908,145.652643033,59.7849892951,0.0117694969591,24.1713,35.6019197981
 11/10  15:00:00,1136.87300072,87.0718110063,673.809410486,0.0,220.879908,145.652643033,50.6951282324,0.0,24.1713,26.5238282324
 11/10  16:00:00,1135.44859171,88.3792611561,678.919049742,0.0,220.879908,137.835547516,40.2423123464,0.0,4.83426,35.4080523464
 11/10  17:00:00,1139.18971276,82.1437952731,694.242117151,0.0,220.879908,133.019064,31.242246086,0.013031471527,4.83426,26.3949546144
 11/10  18:00:00,850.127858323,75.9061538739,482.775427242,0.0,220.879908,53.238744,31.2541602595,0.0253930749474,4.83426,26.3945071845
