Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/10  19:00:00,607.643040148,74.3234995393,233.598792922,0.0,220.879908,53.238744,39.2336513341,7.93027901903,4.83426,26.469112315
 11/10  20:00:00,470.447600073,73.5902365945,97.3095958158,0.0,220.879908,53.238744,76.2031219436,62.7023917193,4.83426,8.66647022429
 11/10  21:00:00,391.980387113,73.2708328454,20.4842125992,0.0,220.879908,53.238744,117.217505351,103.724414036,4.83426,8.65883131453
 11/10  22:00:00,117.752536576,0.0,0.0,0.0,43.513341876,52.539744,13.4929802039,0.0,4.83426,8.65872020391
 11/10  23:00:00,117.827689773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  24:00:00,118.798407458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  01:00:00,117.849667723,0.0,0.0,0.0,43.513341876,52.539744,13.4435204308,0.0,4.83426,8.60926043077
 11/11  02:00:00,117.834347385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  03:00:00,117.813930363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  04:00:00,117.786120778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  05:00:00,118.204073516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  06:00:00,118.181575141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  07:00:00,115.221338411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  08:00:00,100.220230409,0.0,0.0,0.0,43.513341876,52.539744,13.4434778153,0.0,4.83426,8.60921781533
 11/11  09:00:00,100.363444282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  10:00:00,100.528164121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  11:00:00,100.614591772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  12:00:00,104.760111248,0.287667995226,2.84245360766,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  13:00:00,273.907481155,3.54119925896,167.132840939,0.0,43.513341876,52.539744,13.4487854844,0.0,4.83426,8.61452548439
 11/11  14:00:00,395.720730843,3.74022449356,287.598923167,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  15:00:00,456.144662948,4.60090397772,346.071641971,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  16:00:00,421.062964641,3.94254092328,311.185238053,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  17:00:00,414.830809852,4.22031018898,304.670702803,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  18:00:00,125.482877555,0.226241353716,15.5980116431,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  19:00:00,118.243494252,0.0,0.0,0.0,43.513341876,52.539744,13.4435371469,0.0,4.83426,8.60927714686
 11/11  20:00:00,118.654997921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  21:00:00,118.574043406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  22:00:00,118.304622131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  23:00:00,117.956020202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  24:00:00,118.797004911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  01:00:00,117.934730351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  02:00:00,117.939170962,0.0,0.0,0.0,43.513341876,52.539744,13.4435084008,0.0,4.83426,8.60924840082
 11/12  03:00:00,117.905300975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  04:00:00,117.889924963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  05:00:00,118.333917176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  06:00:00,118.291259437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  07:00:00,115.324842764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  08:00:00,100.309176851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  09:00:00,100.428764481,0.0,0.0,0.0,43.513341876,52.539744,13.4487465371,0.0,4.83426,8.6144865371
 11/12  10:00:00,100.596061212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  11:00:00,100.680907013,0.0,0.0,0.0,43.513341876,52.539744,13.5222675452,0.0,4.83426,8.68800754518
 11/12  12:00:00,169.604152458,1.17086915499,65.9581517959,0.0,43.513341876,52.539744,13.4744073792,0.0,4.83426,8.64014737925
 11/12  13:00:00,344.861087488,3.56907403555,237.668700685,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  14:00:00,376.872275957,3.7037314537,269.334207607,0.0,43.513341876,52.539744,13.4744583016,0.0,4.83426,8.64019830159
 11/12  15:00:00,462.418999396,4.716478048,352.972599892,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  16:00:00,391.815289076,3.84684587092,284.001758206,0.0,43.513341876,52.539744,13.469195269,0.0,4.83426,8.63493526905
 11/12  17:00:00,304.555847087,2.73394639178,199.009769802,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  18:00:00,174.605813075,0.92102089404,63.527442843,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  19:00:00,118.274701121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  20:00:00,118.712749307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  21:00:00,118.642516442,0.0,0.0,0.0,43.513341876,52.539744,13.4434904925,0.0,4.83426,8.60923049247
 11/12  22:00:00,118.388991774,0.0,0.0,0.0,43.513341876,52.539744,22.3269592911,0.0,4.83426,17.4926992911
 11/12  23:00:00,118.015107125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  24:00:00,118.841868207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  01:00:00,117.977771282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  02:00:00,117.956143665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  03:00:00,117.899150084,0.0,0.0,0.0,43.513341876,52.539744,13.4486427068,0.0,4.83426,8.61438270684
 11/13  04:00:00,117.855739377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  05:00:00,118.281960112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  06:00:00,118.25003901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  07:00:00,189.009209905,73.0857684375,0.00343449962017,0.0,43.513341876,53.238744,538.883287099,525.434524079,4.83426,8.61450301969
 11/13  08:00:00,351.737556341,73.0857684375,0.0,0.0,220.879908,53.238744,435.188714678,414.153962738,4.83426,16.2004919396
 11/13  09:00:00,622.161634539,74.1053449448,173.2458301,0.0,220.879908,145.652643033,189.790583148,134.722398474,36.25695,18.8112346738
 11/13  10:00:00,846.537278586,76.5149758726,393.238010791,0.0,220.879908,145.652643033,74.8136782672,3.19027554003,36.25695,35.3664527272
 11/13  11:00:00,1081.53687734,79.0680491735,618.882065636,0.0,220.879908,151.653867033,74.89542555,0.0,48.3426,26.55282555
 11/13  12:00:00,1155.48085559,82.2826743018,688.520601949,0.0,220.879908,151.653867033,83.8401900558,0.0,48.3426,35.4975900558
 11/13  13:00:00,1174.35716537,84.2977024025,706.058425918,0.0,220.879908,151.653867033,83.9145834584,0.0,48.3426,35.5719834584
 11/13  14:00:00,1169.06895171,86.2516779289,704.434557436,0.0,220.879908,145.652643033,68.6981609266,0.0116280828098,24.1713,44.5152328438
 11/13  15:00:00,1150.56190861,87.923979116,684.248808301,0.0,220.879908,145.652643033,50.7076257695,0.0,24.1713,26.5363257695
 11/13  16:00:00,1139.42589205,89.3197847196,679.5724094,0.0,220.879908,137.835547516,40.25110942,0.0,4.83426,35.41684942
 11/13  17:00:00,1148.92264864,83.31091463,700.671150925,0.0,220.879908,133.019064,31.249282952,0.0133240554772,4.83426,26.4016988965
 11/13  18:00:00,1031.54144403,76.6454078866,661.246018909,0.0,220.879908,53.238744,31.2328678048,0.0,4.83426,26.3986078048
 11/13  19:00:00,997.367743593,74.99287161,619.608201019,0.0,220.879908,53.238744,31.3095508689,0.0,4.83426,26.4752908689
 11/13  20:00:00,977.910753311,74.3398465647,600.124141874,0.0,220.879908,53.238744,13.5011508994,0.0,4.83426,8.66689089942
 11/13  21:00:00,878.669331552,73.9022358457,501.672368139,0.0,220.879908,53.238744,14.1412003509,0.647715358897,4.83426,8.65922499201
 11/13  22:00:00,118.392572167,0.0,0.0,0.0,43.513341876,52.539744,13.4934441375,0.0,4.83426,8.65918413753
 11/13  23:00:00,118.092923502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  24:00:00,119.005806228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  01:00:00,118.111667999,0.0,0.0,0.0,43.513341876,52.539744,13.4487928604,0.0,4.83426,8.61453286035
 11/14  02:00:00,118.095753821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  03:00:00,118.083721739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  04:00:00,118.079128266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  05:00:00,120.499645456,0.0,0.0,0.0,43.513341876,52.539744,13.4486852928,0.0,4.83426,8.61442529276
 11/14  06:00:00,120.129980141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  07:00:00,585.254846762,73.0857684375,389.611363311,0.0,43.513341876,53.238744,106.591825699,101.737565699,4.83426,0.02
 11/14  08:00:00,798.144359489,73.0857684375,440.44686869,0.0,220.879908,53.238744,56.873405613,34.5825483403,4.83426,17.4565972727
 11/14  09:00:00,1043.91954161,75.5978828856,589.935175071,0.0,220.879908,145.652643033,53.8152174927,0.00540922937261,36.25695,17.5528582633
 11/14  10:00:00,1086.95002749,79.2459007368,627.995771012,0.0,220.879908,145.652643033,71.6271372115,0.0,36.25695,35.3701872115
 11/14  11:00:00,1141.8370786,82.661560689,672.9682069,0.0,220.879908,151.653867033,83.7418354991,0.0,48.3426,35.3992354991
 11/14  12:00:00,1177.26213662,85.8483905399,704.172192676,0.0,220.879908,151.653867033,81.6506367222,0.0,48.3426,33.3080367222
 11/14  13:00:00,1181.87926411,87.7895817011,708.046855943,0.0,220.879908,151.653867033,86.1100050895,0.0,48.3426,37.7674050895
 11/14  14:00:00,1175.22548468,90.3871134757,705.053170175,0.0,220.879908,145.652643033,59.8066480346,0.0121702971709,24.1713,35.6231777375
 11/14  15:00:00,1179.18596119,92.577626787,706.790490747,0.0,220.879908,145.652643033,59.5459009807,0.0,24.1713,35.3746009807
 11/14  16:00:00,1174.19792881,93.0457287947,708.845192076,0.0,220.879908,137.835547516,31.4048064483,0.0,4.83426,26.5705464483
 11/14  17:00:00,1173.60298707,85.0743904074,721.620292587,0.0,220.879908,133.019064,31.2518199087,0.0134152123001,4.83426,26.4041446964
 11/14  18:00:00,1055.3065835,77.8896646991,682.033365529,0.0,220.879908,53.238744,31.2360228413,0.0,4.83426,26.4017628413
 11/14  19:00:00,1041.03994839,76.116286805,660.750375417,0.0,220.879908,53.238744,31.3121492825,0.0,4.83426,26.4778892825
 11/14  20:00:00,1023.05758458,75.2244463432,644.046418268,0.0,220.879908,53.238744,13.5017998355,0.0,4.83426,8.66753983548
 11/14  21:00:00,1011.37754959,74.6082656371,633.223552108,0.0,220.879908,53.238744,13.4940923642,0.0,4.83426,8.65983236425
 11/14  22:00:00,118.153271396,0.0,0.0,0.0,43.513341876,52.539744,13.4940771512,0.0,4.83426,8.65981715116
 11/14  23:00:00,118.19557619,0.0,0.0,0.0,43.513341876,52.539744,13.4671068599,0.0,4.83426,8.63284685994
 11/14  24:00:00,119.076456278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  01:00:00,118.171544503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  02:00:00,118.148880752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  03:00:00,118.131545694,0.0,0.0,0.0,43.513341876,52.539744,13.4488166229,0.0,4.83426,8.61455662287
 11/15  04:00:00,118.108325765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  05:00:00,118.58668681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  06:00:00,118.549445586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  07:00:00,639.332306644,73.0907480701,444.07243952,0.0,43.513341876,53.238744,83.0821293268,72.9283231486,4.83426,5.31954617819
 11/15  08:00:00,851.279327732,73.1144161663,493.03062459,0.0,220.879908,53.238744,36.8221069459,19.9050457065,4.83426,12.0828012394
 11/15  09:00:00,1068.83683527,77.8307370494,611.386730068,0.0,220.879908,145.652643033,62.5820328382,0.00621662652741,36.25695,26.3188662116
 11/15  10:00:00,1134.40864241,82.0343206394,671.901231284,0.0,220.879908,145.652643033,71.6250863927,0.0,36.25695,35.3681363927
 11/15  11:00:00,1172.77928521,85.6018550791,700.634328966,0.0,220.879908,151.653867033,74.8992893767,0.0,48.3426,26.5566893767
 11/15  12:00:00,1191.50989978,88.31099794,715.655625128,0.0,220.879908,151.653867033,83.8467077804,0.0,48.3426,35.5041077804
 11/15  13:00:00,1183.94220237,90.66020231,706.643956112,0.0,220.879908,151.653867033,83.9208506982,0.0,48.3426,35.5782506982
 11/15  14:00:00,1167.92990326,92.4275529109,694.843413745,0.0,220.879908,145.652643033,68.7137747053,0.0123661530662,24.1713,44.5301085522
 11/15  15:00:00,1170.71248434,93.7046051477,696.137561502,0.0,220.879908,145.652643033,50.7123341392,0.0,24.1713,26.5410341392
 11/15  16:00:00,1170.07923072,93.7558706464,703.365137718,0.0,220.879908,137.835547516,40.2678370401,0.00763753604398,4.83426,35.425939504
 11/15  17:00:00,1191.34821416,87.5656093107,736.400327869,0.0,220.879908,133.019064,31.2560568564,0.0125766038576,4.83426,26.4092202525
 11/15  18:00:00,1080.25593376,79.7805053032,704.717614338,0.0,220.879908,53.238744,31.2425038564,0.0,4.83426,26.4082438564
 11/15  19:00:00,1062.49292331,77.1013505165,681.005942293,0.0,220.879908,53.238744,31.316243752,0.0,4.83426,26.481983752
 11/15  20:00:00,1046.84840563,75.9892988687,666.205040574,0.0,220.879908,53.238744,13.5021606678,0.0,4.83426,8.66790066776
 11/15  21:00:00,1034.42391879,75.2596308224,654.943087277,0.0,220.879908,53.238744,13.4936643863,0.0,4.83426,8.65940438634
 11/15  22:00:00,118.539525294,0.0,0.0,0.0,43.513341876,52.539744,13.4936795149,0.0,4.83426,8.65941951486
 11/15  23:00:00,118.185368983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  24:00:00,119.070416422,0.0,0.0,0.0,43.513341876,52.539744,13.4595821048,0.0,4.83426,8.62532210483
 11/16  01:00:00,118.182636124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  02:00:00,118.164882573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  03:00:00,118.131624419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  04:00:00,118.110471907,0.0,0.0,0.0,43.513341876,52.539744,13.4488894153,0.0,4.83426,8.61462941532
 11/16  05:00:00,118.60705428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  06:00:00,118.566531722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  07:00:00,724.363433708,73.1097292974,528.427349744,0.0,43.513341876,53.238744,41.6249593222,36.7706993222,4.83426,0.02
 11/16  08:00:00,931.751967728,73.1046096051,572.995979013,0.0,220.879908,53.238744,22.4626502739,0.168471255094,4.83426,17.4599190188
 11/16  09:00:00,1047.85302463,77.7788771116,589.97268316,0.0,220.879908,145.652643033,62.5857095561,0.00570322208628,36.25695,26.323056334
 11/16  10:00:00,1112.76852869,80.7448447387,650.55517191,0.0,220.879908,145.652643033,62.7907875882,0.0,36.25695,26.5338375882
 11/16  11:00:00,1177.03997256,84.9886323135,704.24146291,0.0,220.879908,151.653867033,83.7488289835,0.0,48.3426,35.4062289835
 11/16  12:00:00,1205.73088316,89.0187805943,727.582499821,0.0,220.879908,151.653867033,83.8481214189,0.0,48.3426,35.5055214189
 11/16  13:00:00,1211.13915179,91.9033930633,731.051277778,0.0,220.879908,151.653867033,83.9295512901,0.0,48.3426,35.5869512901
 11/16  14:00:00,1199.14948128,93.94201858,723.325146594,0.0,220.879908,145.652643033,59.8160435436,0.0124310096214,24.1713,35.632312534
 11/16  15:00:00,1194.21037272,96.365475215,716.312310103,0.0,220.879908,145.652643033,59.5584358121,0.0,24.1713,35.3871358121
 11/16  16:00:00,1183.85890811,96.8792528342,713.763686053,0.0,220.879908,137.835547516,40.2719239315,0.00782448217864,4.83426,35.4298394493
 11/16  17:00:00,1193.48799596,89.8247692676,735.580277146,0.0,220.879908,133.019064,31.2571120514,0.0127692603272,4.83426,26.4100827911
 11/16  18:00:00,1072.91294664,81.1286971865,695.052381176,0.0,220.879908,53.238744,31.2420092513,0.0,4.83426,26.4077492513
 11/16  19:00:00,1048.49210545,77.729510145,665.753495133,0.0,220.879908,53.238744,31.3205031092,0.0,4.83426,26.4862431092
 11/16  20:00:00,1031.02446435,76.324495656,649.553075701,0.0,220.879908,53.238744,13.5026223286,0.0,4.83426,8.66836232862
 11/16  21:00:00,1023.28212559,75.5426249288,642.69309908,0.0,220.879908,53.238744,13.4939744518,0.0,4.83426,8.65971445176
 11/16  22:00:00,118.572511977,0.0,0.0,0.0,43.513341876,52.539744,13.4940110166,0.0,4.83426,8.65975101655
 11/16  23:00:00,118.227413585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  24:00:00,119.12627777,0.0,0.0,0.0,43.513341876,52.539744,13.4596751565,0.0,4.83426,8.62541515647
 11/17  01:00:00,118.24841592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  02:00:00,118.201946367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  03:00:00,118.193030816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  04:00:00,118.202582191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  05:00:00,120.727298557,0.0,0.0,0.0,43.513341876,52.539744,13.448873,0.0,4.83426,8.61461299999
 11/17  06:00:00,120.305343442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  07:00:00,760.533739106,73.4675863251,562.591723951,0.0,43.513341876,53.238744,18.8674634841,14.0132034841,4.83426,0.02
 11/17  08:00:00,909.097062959,73.1143955649,550.164069441,0.0,220.879908,53.238744,24.0299311439,1.73343711988,4.83426,17.462234024
 11/17  09:00:00,1050.16419503,77.2612759176,593.586755113,0.0,220.879908,145.652643033,62.5840488141,0.00496167294529,36.25695,26.3221371411
 11/17  10:00:00,1060.20143312,79.8154037972,600.285834144,0.0,220.879908,145.652643033,62.7959535405,0.0,36.25695,26.5390035405
 11/17  11:00:00,1106.84599803,84.4975574089,635.821885467,0.0,220.879908,151.653867033,83.7550300243,0.0,48.3426,35.4124300243
 11/17  12:00:00,1150.89873911,87.7500403367,675.634260042,0.0,220.879908,151.653867033,83.8507686677,0.0,48.3426,35.5081686677
 11/17  13:00:00,1174.15067827,90.6363857789,696.773424734,0.0,220.879908,151.653867033,83.9327834644,0.0,48.3426,35.5901834644
 11/17  14:00:00,1164.10762538,93.5347743148,689.793289308,0.0,220.879908,145.652643033,59.8201533305,0.0125623832208,24.1713,35.6362909473
 11/17  15:00:00,1154.13810025,94.1305351651,679.434781981,0.0,220.879908,145.652643033,59.5617609633,0.0,24.1713,35.3904609633
 11/17  16:00:00,1135.64604865,92.4758131423,670.750476449,0.0,220.879908,137.835547516,40.2778499812,0.00820860250528,4.83426,35.4353813787
 11/17  17:00:00,1151.95426733,84.7300042114,700.572160923,0.0,220.879908,133.019064,31.2594969111,0.0124117559816,4.83426,26.4128251551
 11/17  18:00:00,1063.35769917,78.4382740014,690.022634977,0.0,220.879908,53.238744,31.2449027497,0.0,4.83426,26.4106427497
 11/17  19:00:00,1064.83376642,76.9171862102,684.2188804,0.0,220.879908,53.238744,31.324096701,0.0,4.83426,26.489836701
 11/17  20:00:00,1048.46315701,76.1543805847,668.298458844,0.0,220.879908,53.238744,13.5019753104,0.0,4.83426,8.66771531037
 11/17  21:00:00,1037.32634945,75.5858906497,657.636634926,0.0,220.879908,53.238744,13.4944503268,0.0,4.83426,8.66019032683
 11/17  22:00:00,118.217338873,0.0,0.0,0.0,43.513341876,52.539744,13.4945124571,0.0,4.83426,8.66025245714
 11/17  23:00:00,118.2574834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  24:00:00,119.103824735,0.0,0.0,0.0,43.513341876,52.539744,13.4596529786,0.0,4.83426,8.62539297864
 11/18  01:00:00,118.194769917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  02:00:00,118.157343844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  03:00:00,118.115120397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  04:00:00,118.08429524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  05:00:00,118.551894536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  06:00:00,118.501405822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  07:00:00,115.503383621,0.0,0.0,0.0,43.513341876,52.539744,13.4436926539,0.0,4.83426,8.60943265393
 11/18  08:00:00,100.441284791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  09:00:00,100.524655742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  10:00:00,136.800577452,0.236680221541,35.5513973651,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  11:00:00,580.176783574,4.42746023666,469.914698437,0.0,43.513341876,52.539744,13.5247002393,0.0,4.83426,8.6904402393
 11/18  12:00:00,555.842323682,4.42544336265,445.274182801,0.0,43.513341876,52.539744,13.4736682585,0.0,4.83426,8.63940825849
 11/18  13:00:00,605.759174192,5.06244089458,495.049705455,0.0,43.513341876,52.539744,13.4753686073,0.0,4.83426,8.6411086073
 11/18  14:00:00,579.772962178,8.34413311678,465.957416004,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  15:00:00,612.675274645,8.2127947308,498.704681257,0.0,43.513341876,52.539744,13.4691823162,0.0,4.83426,8.63492231618
 11/18  16:00:00,574.949761286,6.54507011769,462.943427992,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  17:00:00,554.018961588,4.97103887547,443.845560956,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  18:00:00,473.412017146,4.09249854106,355.913569542,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  19:00:00,323.064739634,2.45951989287,199.882910658,0.0,43.513341876,52.539744,13.4437396356,0.0,4.83426,8.60947963559
 11/18  20:00:00,137.218701676,0.231060084933,17.8250572435,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  21:00:00,118.895203426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  22:00:00,118.616612624,0.0,0.0,0.0,43.513341876,52.539744,22.3342789122,0.0,4.83426,17.5000189122
 11/18  23:00:00,118.188964622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  24:00:00,118.993134071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  01:00:00,118.139754995,0.0,0.0,0.0,43.513341876,52.539744,13.4436914922,0.0,4.83426,8.60943149217
 11/19  02:00:00,118.119141796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  03:00:00,118.108823921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  04:00:00,118.094307825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  05:00:00,118.592946826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  06:00:00,118.567867939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  07:00:00,115.601678062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  08:00:00,100.587369178,0.0,0.0,0.0,43.513341876,52.539744,13.4436387435,0.0,4.83426,8.60937874354
 11/19  09:00:00,100.712933571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  10:00:00,395.387747964,2.44114932738,288.876827282,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  11:00:00,549.523320516,3.75506563136,440.390146182,0.0,43.513341876,52.539744,13.5249196942,0.0,4.83426,8.69065969415
 11/19  12:00:00,630.447945592,4.58610898754,519.203259984,0.0,43.513341876,52.539744,13.4755885011,0.0,4.83426,8.64132850113
 11/19  13:00:00,646.162827721,6.64149106861,533.62652336,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  14:00:00,658.321678141,8.28648313353,544.018862094,0.0,43.513341876,52.539744,13.4755313046,0.0,4.83426,8.64127130456
 11/19  15:00:00,627.674145326,5.06557642581,516.815653085,0.0,43.513341876,52.539744,13.4701514365,0.0,4.83426,8.63589143651
 11/19  16:00:00,648.631881095,5.33266488316,537.355885145,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  17:00:00,597.233281892,4.98339781665,486.813150099,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  18:00:00,504.640307962,4.12981426377,386.92630953,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  19:00:00,362.207648681,2.6460075663,238.491600004,0.0,43.513341876,52.539744,13.4437503999,0.0,4.83426,8.60949039991
 11/19  20:00:00,381.339516534,2.76489162479,256.714653493,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  21:00:00,220.108506296,1.14689741204,98.880537664,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  22:00:00,118.678246461,0.0,0.0,0.0,43.513341876,52.539744,22.335159889,0.0,4.83426,17.500899889
 11/19  23:00:00,118.252713419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  24:00:00,119.069563734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  01:00:00,118.242011069,0.0,0.0,0.0,43.513341876,52.539744,13.4490486226,0.0,4.83426,8.61478862261
 11/20  02:00:00,118.234346878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  03:00:00,118.23265284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  04:00:00,118.23092809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  05:00:00,118.768797281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  06:00:00,118.732629039,0.0,0.0,0.0,43.513341876,52.539744,13.4490662476,0.0,4.83426,8.61480624757
 11/20  07:00:00,802.788825054,73.6604533622,602.417224535,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 11/20  08:00:00,979.989772535,73.4438395706,617.513464329,0.0,220.879908,53.238744,22.2975772915,0.0,4.83426,17.4633172915
 11/20  09:00:00,1104.01911687,79.0456440865,642.793362229,0.0,220.879908,145.652643033,62.5836786552,0.0,36.25695,26.3267286552
 11/20  10:00:00,1136.46542911,81.5811627857,672.118316885,0.0,220.879908,145.652643033,62.8026753872,0.0,36.25695,26.5457253872
 11/20  11:00:00,1170.84350111,84.1490523833,697.836044464,0.0,220.879908,151.653867033,83.7674086196,0.0,48.3426,35.4248086196
 11/20  12:00:00,1201.17238356,86.7528912224,724.454677681,0.0,220.879908,151.653867033,83.8648581029,0.0,48.3426,35.5222581029
 11/20  13:00:00,1196.62480063,88.4740639429,719.407710873,0.0,220.879908,151.653867033,83.9474995574,0.0,48.3426,35.6048995574
 11/20  14:00:00,1174.54775763,88.6325581927,703.491059961,0.0,220.879908,145.652643033,67.6393268218,0.0124440834104,24.1713,43.4555827384
 11/20  15:00:00,1174.48639039,90.0391099932,701.857540989,0.0,220.879908,145.652643033,51.819534449,0.0,24.1713,27.648234449
 11/20  16:00:00,1174.72977284,89.0842422288,711.180343374,0.0,220.879908,137.835547516,40.2820906584,0.0,4.83426,35.4478306584
 11/20  17:00:00,1203.43587256,82.0748830899,752.235840458,0.0,220.879908,133.019064,31.2696856057,0.0125560470875,4.83426,26.4228695586
 11/20  18:00:00,1098.99780086,77.2959040933,723.818311679,0.0,220.879908,53.238744,31.2573104666,0.0,4.83426,26.4230504666
 11/20  19:00:00,1090.14840452,76.2652543595,707.339508011,0.0,220.879908,53.238744,31.3253850421,0.0,4.83426,26.4911250421
 11/20  20:00:00,1085.38966114,75.7446450472,702.775806375,0.0,220.879908,53.238744,13.5034526192,0.0,4.83426,8.66919261919
 11/20  21:00:00,1076.63638632,75.3650425593,694.760679364,0.0,220.879908,53.238744,13.4950384777,0.0,4.83426,8.66077847773
 11/20  22:00:00,118.707790611,0.0,0.0,0.0,43.513341876,52.539744,13.4951668469,0.0,4.83426,8.66090684688
 11/20  23:00:00,118.341472649,0.0,0.0,0.0,43.513341876,52.539744,13.4678688313,0.0,4.83426,8.63360883133
 11/20  24:00:00,119.190031825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  01:00:00,118.330921129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  02:00:00,118.313081403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  03:00:00,118.300203907,0.0,0.0,0.0,43.513341876,52.539744,13.4490097096,0.0,4.83426,8.6147497096
 11/21  04:00:00,118.295671175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  05:00:00,120.977869121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  06:00:00,120.55474859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  07:00:00,801.813078652,73.9319320989,597.546875224,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 11/21  08:00:00,980.138606903,73.167262563,617.977987564,0.0,220.879908,53.238744,22.3015881075,0.0,4.83426,17.4673281075
 11/21  09:00:00,1114.09420378,79.4686547735,652.457356663,0.0,220.879908,145.652643033,62.5891033011,0.0,36.25695,26.3321533011
 11/21  10:00:00,1151.42568335,82.7942322765,685.58080522,0.0,220.879908,145.652643033,71.6479306381,0.0,36.25695,35.3909806381
 11/21  11:00:00,1184.4206512,86.1579159348,708.865260432,0.0,220.879908,151.653867033,74.9167546617,0.0,48.3426,26.5741546617
 11/21  12:00:00,1213.55750241,88.7563353755,734.495805148,0.0,220.879908,151.653867033,83.8744020875,0.0,48.3426,35.5318020875
 11/21  13:00:00,1221.73004316,91.300680829,741.12096821,0.0,220.879908,151.653867033,92.8499830837,0.0,48.3426,44.5073830837
 11/21  14:00:00,1221.03987955,93.917078838,743.630504723,0.0,220.879908,145.652643033,59.8427837068,0.0119688659414,24.1713,35.6595148409
 11/21  15:00:00,1217.55303004,96.271728899,737.604408205,0.0,220.879908,145.652643033,59.5736954459,0.0,24.1713,35.4023954459
 11/21  16:00:00,1202.19246778,97.2118784695,729.36386127,0.0,220.879908,137.835547516,40.2911826527,0.00791265559611,4.83426,35.4490099971
 11/21  17:00:00,1217.23900578,89.4364863501,757.765152953,0.0,220.879908,133.019064,31.2666347597,0.0128024995086,4.83426,26.4195722602
 11/21  18:00:00,1102.38748937,80.3226277414,723.667525062,0.0,220.879908,53.238744,31.2523985585,0.0,4.83426,26.4181385585
 11/21  19:00:00,1099.2561363,77.711127889,714.403223989,0.0,220.879908,53.238744,31.3334992887,0.0,4.83426,26.4992392887
 11/21  20:00:00,1097.7974739,76.6906225489,713.770628137,0.0,220.879908,53.238744,13.5036664029,0.0,4.83426,8.66940640287
 11/21  21:00:00,1087.05839923,76.094713969,703.925650437,0.0,220.879908,53.238744,13.4949775127,0.0,4.83426,8.66071751269
 11/21  22:00:00,118.35226905,0.0,0.0,0.0,43.513341876,52.539744,13.4951255898,0.0,4.83426,8.66086558983
 11/21  23:00:00,118.367472146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  24:00:00,119.188336275,0.0,0.0,0.0,43.513341876,52.539744,13.4598670977,0.0,4.83426,8.62560709769
 11/22  01:00:00,118.31338906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  02:00:00,118.307606078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  03:00:00,118.299385617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  04:00:00,118.287315959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  05:00:00,118.821764656,0.0,0.0,0.0,43.513341876,52.539744,13.4491546232,0.0,4.83426,8.61489462315
 11/22  06:00:00,118.782318822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  07:00:00,795.851588082,73.9057446915,592.171525671,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 11/22  08:00:00,967.500145273,73.2163338748,605.20343204,0.0,220.879908,53.238744,22.3029535801,0.0,4.83426,17.4686935801
 11/22  09:00:00,1104.67325967,79.9868916686,642.022410808,0.0,220.879908,145.652643033,62.5926929423,0.0,36.25695,26.3357429423
 11/22  10:00:00,1142.0332902,83.3368335316,675.449151572,0.0,220.879908,145.652643033,62.8095651827,0.0,36.25695,26.5526151827
 11/22  11:00:00,1177.95778132,85.2500381552,703.672876025,0.0,220.879908,151.653867033,83.7727241148,0.0,48.3426,35.4301241148
 11/22  12:00:00,1179.46470722,85.949217586,703.829504885,0.0,220.879908,151.653867033,83.8777953507,0.0,48.3426,35.5351953507
 11/22  13:00:00,1135.70296981,85.7755404108,661.421839615,0.0,220.879908,151.653867033,83.955603808,0.0,48.3426,35.613003808
 11/22  14:00:00,1136.99982373,86.5653791141,667.536296355,0.0,220.879908,145.652643033,68.7581672262,0.0117013290202,24.1713,44.5751658972
 11/22  15:00:00,1148.24122086,86.9270215349,678.085087519,0.0,220.879908,145.652643033,59.5759715287,0.0,24.1713,35.4046715287
 11/22  16:00:00,1126.92306339,86.4156887236,665.246406712,0.0,220.879908,137.835547516,31.4386609008,0.00833617589257,4.83426,26.5960647249
 11/22  17:00:00,1176.44585353,80.5027162923,725.996078638,0.0,220.879908,133.019064,31.2716570791,0.0116511484501,4.83426,26.4257459306
 11/22  18:00:00,1093.82232103,76.6953341456,718.421292612,0.0,220.879908,53.238744,31.2616585463,0.0,4.83426,26.4273985463
 11/22  19:00:00,1094.15798214,76.0194832305,710.659690848,0.0,220.879908,53.238744,40.1609821003,0.0,4.83426,35.3267221003
 11/22  20:00:00,1087.3578257,75.6360510925,703.998847826,0.0,220.879908,53.238744,13.5038902451,0.0,4.83426,8.66963024511
 11/22  21:00:00,1084.7700471,75.3868924003,701.940897312,0.0,220.879908,53.238744,13.4950514436,0.0,4.83426,8.66079144357
 11/22  22:00:00,118.739333294,0.0,0.0,0.0,43.513341876,52.539744,13.4952159956,0.0,4.83426,8.66095599563
 11/22  23:00:00,118.359385075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  24:00:00,119.193517082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  01:00:00,118.318585445,0.0,0.0,0.0,43.513341876,52.539744,13.4428692778,0.0,4.83426,8.60860927784
 11/23  02:00:00,118.295625879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  03:00:00,118.299229837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  04:00:00,118.29209703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  05:00:00,118.820382008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  06:00:00,118.781505711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  07:00:00,118.769693915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  08:00:00,100.661714597,0.0,0.0,0.0,43.513341876,52.539744,13.4437256943,0.0,4.83426,8.60946569429
 11/23  09:00:00,100.651273837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  10:00:00,100.663054932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  11:00:00,100.644028085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  12:00:00,101.450790214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  13:00:00,100.610648662,0.0,0.0,0.0,43.513341876,52.539744,13.449330873,0.0,4.83426,8.61507087303
 11/23  14:00:00,100.650138279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  15:00:00,100.678035849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  16:00:00,100.678941462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  17:00:00,100.500262753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  18:00:00,109.422376675,0.0,0.0,0.0,43.513341876,52.539744,13.4437756813,0.0,4.83426,8.60951568134
 11/23  19:00:00,118.337571464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  20:00:00,118.838069328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  21:00:00,118.786137271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  22:00:00,118.483554626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  23:00:00,118.112824375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  24:00:00,118.952024358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  01:00:00,118.10945037,0.0,0.0,0.0,43.513341876,52.539744,13.4492850687,0.0,4.83426,8.61502506871
 11/24  02:00:00,118.096559348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  03:00:00,118.065199536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  04:00:00,118.037631896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  05:00:00,120.373653279,0.0,0.0,0.0,43.513341876,52.539744,13.4488289175,0.0,4.83426,8.61456891745
 11/24  06:00:00,119.995993907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  07:00:00,471.630844697,73.0857684375,274.354662948,0.0,43.513341876,53.238744,215.50498395,210.65072395,4.83426,0.02
 11/24  08:00:00,568.04786262,73.0857684375,211.748263683,0.0,220.879908,53.238744,141.250519459,118.947652569,4.83426,17.4686068903
 11/24  09:00:00,848.497998311,75.2482089553,396.395800073,0.0,220.879908,145.652643033,62.6002150893,0.00514198074863,36.25695,26.3381231086
 11/24  10:00:00,1071.88144182,78.2884111861,614.961155318,0.0,220.879908,145.652643033,62.8183329298,0.0,36.25695,26.5613829298
 11/24  11:00:00,1116.93056916,81.1635870536,649.786347088,0.0,220.879908,151.653867033,83.7822396938,0.0,48.3426,35.4396396938
 11/24  12:00:00,1134.40884274,81.3947059624,665.5309369,0.0,220.879908,151.653867033,83.8874572203,0.0,48.3426,35.5448572203
 11/24  13:00:00,1138.62575762,82.456119365,669.134394258,0.0,220.879908,151.653867033,83.9637910175,0.0,48.3426,35.6211910175
 11/24  14:00:00,1135.13515969,84.2781439274,669.536942351,0.0,220.879908,145.652643033,68.7700473357,0.0121775266126,24.1713,44.5865698091
 11/24  15:00:00,1139.89554404,87.0103307494,671.424857137,0.0,220.879908,145.652643033,59.5839998868,0.0,24.1713,35.4126998868
 11/24  16:00:00,1153.76349966,88.0827542192,691.889294146,0.0,220.879908,137.835547516,31.4372623317,0.0,4.83426,26.6030023317
 11/24  17:00:00,1176.88160323,81.3439619954,727.165978648,0.0,220.879908,133.019064,31.280699426,0.0132220159006,4.83426,26.4332174101
 11/24  18:00:00,1063.3736326,76.2827809352,690.361624532,0.0,220.879908,53.238744,40.0659551371,0.0,4.83426,35.2316951371
 11/24  19:00:00,1040.76139295,75.2050836487,660.382276355,0.0,220.879908,53.238744,31.3404341888,0.0,4.83426,26.5061741888
 11/24  20:00:00,1029.41843114,74.6379901615,649.802854077,0.0,220.879908,53.238744,13.5041031018,0.0,4.83426,8.66984310179
 11/24  21:00:00,1030.3227546,74.277535652,650.875657543,0.0,220.879908,53.238744,13.4953916964,0.0,4.83426,8.66113169637
 11/24  22:00:00,118.242700716,0.0,0.0,0.0,43.513341876,52.539744,13.4956019144,0.0,4.83426,8.66134191445
 11/24  23:00:00,118.276485132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  24:00:00,119.140050002,0.0,0.0,0.0,43.513341876,52.539744,13.4600530527,0.0,4.83426,8.62579305274
 11/25  01:00:00,118.277980558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  02:00:00,118.270706546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  03:00:00,118.25577195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  04:00:00,118.254344065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  05:00:00,118.809855805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  06:00:00,118.7801877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  07:00:00,118.756989079,0.0,0.0,0.0,43.513341876,52.539744,13.4438411546,0.0,4.83426,8.60958115465
 11/25  08:00:00,100.668102991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  09:00:00,100.730209497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  10:00:00,100.812218475,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  11:00:00,100.874003766,0.0,0.0,0.0,43.513341876,52.539744,13.5259041056,0.0,4.83426,8.69164410563
 11/25  12:00:00,648.593962517,3.75157511358,537.2033155,0.0,43.513341876,52.539744,13.4748298176,0.0,4.83426,8.64056981757
 11/25  13:00:00,643.308887764,4.33402644761,532.291047588,0.0,43.513341876,52.539744,13.4763881191,0.0,4.83426,8.64212811906
 11/25  14:00:00,679.211950287,5.02876444852,567.360429107,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  15:00:00,637.948288073,4.61133472594,527.137798087,0.0,43.513341876,52.539744,13.4695533639,0.0,4.83426,8.63529336392
 11/25  16:00:00,646.02868487,4.93109238291,534.835914013,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  17:00:00,477.721034623,3.5261035125,369.758136749,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  18:00:00,424.248460899,3.02692460775,308.363287889,0.0,43.513341876,52.539744,13.44393542,0.0,4.83426,8.60967541996
 11/25  19:00:00,346.566999285,2.26372936353,223.354383221,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  20:00:00,201.34258404,0.738434269515,80.6552292118,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  21:00:00,189.027244347,0.69412580594,68.5539310134,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  22:00:00,118.73515445,0.0,0.0,0.0,43.513341876,52.539744,22.3424477442,0.0,4.83426,17.5081877442
 11/25  23:00:00,118.302326748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  24:00:00,119.113766364,0.0,0.0,0.0,43.513341876,52.539744,13.4438094825,0.0,4.83426,8.60954948249
 11/26  01:00:00,118.290336552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  02:00:00,118.291059649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  03:00:00,118.296270684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  04:00:00,118.285945955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  05:00:00,118.828146487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  06:00:00,118.79133819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  07:00:00,118.793077663,0.0,0.0,0.0,43.513341876,52.539744,13.4438906282,0.0,4.83426,8.60963062819
 11/26  08:00:00,100.713271341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  09:00:00,100.7480151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  10:00:00,331.847340835,1.54789119443,226.770886209,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  11:00:00,515.847972729,3.04300225296,407.30553871,0.0,43.513341876,52.539744,22.2001114691,0.0,4.83426,17.3658514691
 11/26  12:00:00,606.706062546,3.72107451761,496.352794992,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  13:00:00,552.564520409,3.5738273181,443.750332428,0.0,43.513341876,52.539744,13.4766106662,0.0,4.83426,8.64235066617
 11/26  14:00:00,519.004098698,3.50822069375,410.484231925,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  15:00:00,511.3428288,3.56566973176,402.801273202,0.0,43.513341876,52.539744,13.4710538267,0.0,4.83426,8.6367938267
 11/26  16:00:00,556.119409927,4.00728057315,446.734486386,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  17:00:00,490.201897486,3.56017459637,382.074105429,0.0,43.513341876,52.539744,13.4439518611,0.0,4.83426,8.60969186107
 11/26  18:00:00,327.145475758,2.13672085083,213.188853251,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  19:00:00,343.496540295,2.06639260406,220.550920688,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  20:00:00,140.729913921,0.231060084933,21.1814260282,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  21:00:00,119.049967523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  22:00:00,118.763449422,0.0,0.0,0.0,43.513341876,52.539744,22.3433430136,0.0,4.83426,17.5090830136
 11/26  23:00:00,118.324334899,0.0,0.0,0.0,43.513341876,52.539744,13.4438991501,0.0,4.83426,8.6096391501
 11/26  24:00:00,119.136571079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  01:00:00,118.324796571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  02:00:00,118.318285137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  03:00:00,118.31744211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  04:00:00,118.305749634,0.0,0.0,0.0,43.513341876,52.539744,13.4493722773,0.0,4.83426,8.61511227731
 11/27  05:00:00,118.851969378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  06:00:00,118.829345366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  07:00:00,848.959188694,74.678446779,643.357751484,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 11/27  08:00:00,1027.44665671,73.8591056948,663.468675666,0.0,220.879908,53.238744,22.3064858577,0.0,4.83426,17.4722258577
 11/27  09:00:00,1139.02776661,82.0660205299,674.008972884,0.0,220.879908,145.652643033,62.6003917804,0.0,36.25695,26.3434417804
 11/27  10:00:00,1151.67897271,84.9987503108,683.532754667,0.0,220.879908,145.652643033,71.6696359939,0.0,36.25695,35.4126859939
 11/27  11:00:00,1177.41225325,87.2308898049,701.016723633,0.0,220.879908,151.653867033,83.7915837188,0.0,48.3426,35.4489837188
 11/27  12:00:00,1219.0736199,91.0986106788,737.629026104,0.0,220.879908,151.653867033,83.8949881454,0.0,48.3426,35.5523881454
 11/27  13:00:00,1251.94749811,94.2929244947,767.57563084,0.0,220.879908,151.653867033,83.9794110153,0.0,48.3426,35.6368110153
 11/27  14:00:00,1257.68409407,95.9847433319,777.354928956,0.0,220.879908,145.652643033,64.7051826987,0.0,24.1713,40.5338826987
 11/27  15:00:00,1268.53790839,97.0240841355,787.148997898,0.0,220.879908,145.652643033,54.7776897008,0.0,24.1713,30.6063897008
 11/27  16:00:00,1244.4858651,95.9126524375,771.670383965,0.0,220.879908,137.835547516,40.3125931665,0.0,4.83426,35.4783331665
 11/27  17:00:00,1245.74557914,87.1902133386,787.001282003,0.0,220.879908,133.019064,31.2832096993,0.0128006142261,4.83426,26.436149085
 11/27  18:00:00,1142.31790677,80.1599151285,762.284800515,0.0,220.879908,53.238744,31.2700302272,0.0,4.83426,26.4357702272
 11/27  19:00:00,1129.82265635,78.1940235321,743.164524705,0.0,220.879908,53.238744,40.1794485187,0.0,4.83426,35.3451885187
 11/27  20:00:00,1118.05337263,77.2436064171,732.007263394,0.0,220.879908,53.238744,13.504308206,0.0,4.83426,8.67004820596
 11/27  21:00:00,1101.71397052,76.6081907155,716.849465157,0.0,220.879908,53.238744,13.4964537984,0.0,4.83426,8.66219379835
 11/27  22:00:00,118.754556684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  23:00:00,118.351459471,0.0,0.0,0.0,43.513341876,52.539744,13.4688759673,0.0,4.83426,8.63461596728
 11/27  24:00:00,119.159798602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  01:00:00,118.297501509,0.0,0.0,0.0,43.513341876,52.539744,13.449465443,0.0,4.83426,8.61520544301
 11/28  02:00:00,118.286935947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  03:00:00,118.293249084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  04:00:00,118.293631519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  05:00:00,120.944491231,0.0,0.0,0.0,43.513341876,52.539744,13.4493763295,0.0,4.83426,8.6151163295
 11/28  06:00:00,120.545204584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  07:00:00,712.361679011,73.9750576994,510.628234788,0.0,43.513341876,53.238744,4.86657718569,0.0123171856934,4.83426,0.02
 11/28  08:00:00,611.485880227,73.1331852127,254.57318774,0.0,220.879908,53.238744,22.3068999019,0.0,4.83426,17.4726399019
 11/28  09:00:00,779.195224226,78.4046141696,324.713733288,0.0,220.879908,145.652643033,62.6036125004,0.0,36.25695,26.3466625004
 11/28  10:00:00,832.599410164,79.5262451964,376.815477685,0.0,220.879908,145.652643033,62.8251687836,0.0,36.25695,26.5682187836
 11/28  11:00:00,875.072616719,80.4613883835,412.241073171,0.0,220.879908,151.653867033,83.7961805699,0.0,48.3426,35.4535805699
 11/28  12:00:00,935.586332593,81.5155422872,470.614476682,0.0,220.879908,151.653867033,83.9009586203,0.0,48.3426,35.5583586203
 11/28  13:00:00,1082.58489763,83.4786877883,616.079157182,0.0,220.879908,151.653867033,92.888434671,0.0,48.3426,44.545834671
 11/28  14:00:00,1125.08930066,84.611941003,663.348767781,0.0,220.879908,145.652643033,59.8765559575,0.0122268640107,24.1713,35.6930290934
 11/28  15:00:00,1126.85666091,85.3629113478,664.619468349,0.0,220.879908,145.652643033,59.603115539,0.0,24.1713,35.431815539
