Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/28  16:00:00,1121.05211561,85.6455426455,666.113045486,0.0,220.879908,137.835547516,40.3195244419,0.00776181016058,4.83426,35.4775026318
 11/28  17:00:00,1088.23035591,78.6607279832,645.037243176,0.0,220.879908,133.019064,31.2880334147,0.0124129809883,4.83426,26.4413604337
 11/28  18:00:00,829.120929031,75.4241968291,459.812250005,0.0,220.879908,53.238744,31.2772875628,0.0,4.83426,26.4430275628
 11/28  19:00:00,726.568117693,74.6507232787,349.075720227,0.0,220.879908,53.238744,31.3497071585,0.0,4.83426,26.5154471585
 11/28  20:00:00,654.908127557,74.158769573,277.835413805,0.0,220.879908,53.238744,13.5052047389,0.0,4.83426,8.67094473893
 11/28  21:00:00,594.429811893,73.8476587208,219.079159625,0.0,220.879908,53.238744,13.496879172,0.0,4.83426,8.66261917204
 11/28  22:00:00,117.935104655,0.0,0.0,0.0,43.513341876,52.539744,13.4970004873,0.0,4.83426,8.66274048731
 11/28  23:00:00,117.973217786,0.0,0.0,0.0,43.513341876,52.539744,13.4686345626,0.0,4.83426,8.63437456264
 11/28  24:00:00,118.918277054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  01:00:00,118.010503802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  02:00:00,118.003307285,0.0,0.0,0.0,43.513341876,52.539744,13.4487373027,0.0,4.83426,8.61447730273
 11/29  03:00:00,117.981174796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  04:00:00,117.956268858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  05:00:00,118.377582298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  06:00:00,118.333258678,0.0,0.0,0.0,43.513341876,52.539744,13.4495293556,0.0,4.83426,8.61526935559
 11/29  07:00:00,191.926484858,73.0857684375,0.00395499786296,0.0,43.513341876,53.238744,460.400120225,455.545860225,4.83426,0.02
 11/29  08:00:00,351.643578584,73.0857684375,0.0,0.0,220.879908,53.238744,454.373819121,432.063956247,4.83426,17.4756028732
 11/29  09:00:00,444.773654868,73.7378081427,0.00201261303192,0.0,220.879908,145.652643033,357.305634552,294.70307826,36.25695,26.3456062919
 11/29  10:00:00,508.574087902,74.6805201869,60.7357922757,0.0,220.879908,145.652643033,245.553318848,182.725156778,36.25695,26.5712120699
 11/29  11:00:00,536.243289539,75.4401981143,80.9028564673,0.0,220.879908,151.653867033,179.349309411,95.5466336448,48.3426,35.4600757663
 11/29  12:00:00,621.357834193,77.4181290684,162.67532746,0.0,220.879908,151.653867033,95.653481183,11.7414080674,48.3426,35.5694731156
 11/29  13:00:00,722.838533379,78.2708375963,263.890562779,0.0,220.879908,151.653867033,92.8919061371,0.0,48.3426,44.5493061371
 11/29  14:00:00,750.153862823,78.4092816853,296.99611849,0.0,220.879908,145.652643033,59.8876192413,0.0229211290029,24.1713,35.6933981123
 11/29  15:00:00,771.029496647,79.7454957152,316.548247434,0.0,220.879908,145.652643033,59.6035444043,0.0,24.1713,35.4322444043
 11/29  16:00:00,805.69790551,80.0505573308,358.644830689,0.0,220.879908,137.835547516,40.3171360657,0.0,4.83426,35.4828760657
 11/29  17:00:00,738.974600105,75.4420696642,301.790267898,0.0,220.879908,133.019064,31.2929448183,0.0153028075006,4.83426,26.4433820108
 11/29  18:00:00,541.658327746,73.4737614285,177.694524507,0.0,220.879908,53.238744,42.1384603938,10.8598102201,4.83426,26.4443901737
 11/29  19:00:00,487.746956717,73.2204547482,115.328159478,0.0,220.879908,53.238744,69.3277209559,37.9768095748,4.83426,26.5166513811
 11/29  20:00:00,460.881398796,73.132367996,88.2566889956,0.0,220.879908,53.238744,67.9433893345,54.4384758302,4.83426,8.6706535043
 11/29  21:00:00,440.725763533,73.0993147833,68.3109258103,0.0,220.879908,53.238744,90.0171127676,76.5205300379,4.83426,8.66232272969
 11/29  22:00:00,118.089431431,0.0,0.0,0.0,43.513341876,52.539744,13.4969577504,0.0,4.83426,8.66269775044
 11/29  23:00:00,117.82594933,0.0,0.0,0.0,43.513341876,52.539744,13.4688689654,0.0,4.83426,8.63460896542
 11/29  24:00:00,118.814553072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  01:00:00,117.877992365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  02:00:00,117.88943986,0.0,0.0,0.0,43.513341876,52.539744,13.4494777629,0.0,4.83426,8.61521776294
 11/30  03:00:00,117.897549319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  04:00:00,117.861395162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  05:00:00,118.261451206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  06:00:00,118.227793441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  07:00:00,191.970636961,73.0857684375,0.0029963241957,0.0,43.513341876,53.238744,653.747615164,640.297975961,4.83426,8.61537920314
 11/30  08:00:00,351.66567787,73.0857684375,0.0,0.0,220.879908,53.238744,531.304100137,508.994029688,4.83426,17.4758104492
 11/30  09:00:00,459.651416087,73.3931144492,14.4665781578,0.0,220.879908,145.652643033,324.49437933,270.665192793,36.25695,17.5722365367
 11/30  10:00:00,511.830068019,74.0916521779,63.1457206475,0.0,220.879908,145.652643033,210.962250182,139.278579519,36.25695,35.4267206629
 11/30  11:00:00,632.165648654,75.2164213755,173.765331983,0.0,220.879908,151.653867033,102.524491048,18.7188174933,48.3426,35.4630735549
 11/30  12:00:00,757.181456564,77.1753433922,295.586721246,0.0,220.879908,151.653867033,83.927828265,0.0120986879723,48.3426,35.573129577
 11/30  13:00:00,851.520178683,79.3576749639,389.046365131,0.0,220.879908,151.653867033,92.8969996283,0.0,48.3426,44.5543996283
 11/30  14:00:00,886.492170485,79.4768164615,430.343393441,0.0,220.879908,145.652643033,59.8814595887,0.0122536784922,24.1713,35.6979059102
 11/30  15:00:00,923.895522719,81.3063349559,466.21775409,0.0,220.879908,145.652643033,59.6075489065,0.0,24.1713,35.4362489065
 11/30  16:00:00,905.752703362,81.7215197863,455.899464119,0.0,220.879908,137.835547516,40.3290633102,0.0074245142704,4.83426,35.487378796
 11/30  17:00:00,764.285452142,76.1302150228,325.665028451,0.0,220.879908,133.019064,31.3014581438,0.0217282206361,4.83426,26.4454699232
 11/30  18:00:00,554.658345901,73.7011821543,189.752500308,0.0,220.879908,53.238744,37.1552302655,5.87302406915,4.83426,26.4479461964
 11/30  19:00:00,499.537422849,73.3118999152,126.36386952,0.0,220.879908,53.238744,64.0038066137,32.6491554476,4.83426,26.5203911661
 11/30  20:00:00,471.188860578,73.1844456469,97.8531148444,0.0,220.879908,53.238744,60.5009471719,46.9953589456,4.83426,8.67132822629
 11/30  21:00:00,459.26964909,73.1281656598,86.1235214828,0.0,220.879908,53.238744,79.0123399202,65.5150878483,4.83426,8.66299207187
 11/30  22:00:00,118.226429658,0.0,0.0,0.0,43.513341876,52.539744,13.4973186181,0.0,4.83426,8.66305861811
 11/30  23:00:00,117.975708226,0.0,0.0,0.0,43.513341876,52.539744,13.468914366,0.0,4.83426,8.63465436601
 11/30  24:00:00,118.930416552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  01:00:00,118.051398872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  02:00:00,118.061406946,0.0,0.0,0.0,43.513341876,52.539744,13.449538172,0.0,4.83426,8.61527817203
 12/01  03:00:00,118.07016525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  04:00:00,118.079967268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  05:00:00,120.551913942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  06:00:00,120.147290868,0.0,0.0,0.0,43.513341876,52.539744,13.4495022289,0.0,4.83426,8.61524222888
 12/01  07:00:00,524.016314813,73.0857684375,325.807822919,0.0,43.513341876,53.238744,76.0204313741,71.1661713741,4.83426,0.02
 12/01  08:00:00,822.03488307,73.0857684375,464.482482538,0.0,220.879908,53.238744,31.4636527826,9.15374799351,4.83426,17.4756447891
 12/01  09:00:00,1044.62994893,74.3679376438,592.253272794,0.0,220.879908,145.652643033,62.6124571619,0.00519566217803,36.25695,26.3503114998
 12/01  10:00:00,1069.60491139,75.8852190365,614.514464098,0.0,220.879908,145.652643033,62.8347991758,0.0,36.25695,26.5778491758
 12/01  11:00:00,1100.2701699,76.9920863223,637.343457742,0.0,220.879908,151.653867033,83.8090749614,0.0,48.3426,35.4664749614
 12/01  12:00:00,1139.64863878,78.276179853,673.964626149,0.0,220.879908,151.653867033,83.909495752,0.0,48.3426,35.566895752
 12/01  13:00:00,1144.26192897,80.8773298966,676.626807184,0.0,220.879908,151.653867033,92.9069564296,0.0,48.3426,44.5643564296
 12/01  14:00:00,1125.93561356,82.4986655032,662.798897723,0.0,220.879908,145.652643033,59.8872983291,0.0120389010863,24.1713,35.703959428
 12/01  15:00:00,1124.05461592,82.335837033,661.277109221,0.0,220.879908,145.652643033,59.6111399513,0.0,24.1713,35.4398399513
 12/01  16:00:00,1114.33732128,82.0589092501,659.974709755,0.0,220.879908,137.835547516,40.3246195901,0.0,4.83426,35.4903595901
 12/01  17:00:00,1129.59712246,76.7177237579,686.139441798,0.0,220.879908,133.019064,31.295350203,0.013272314515,4.83426,26.4478178885
 12/01  18:00:00,1025.09470078,74.1747299755,655.913928178,0.0,220.879908,53.238744,31.2790934147,0.0,4.83426,26.4448334147
 12/01  19:00:00,1018.6004551,73.6747052877,641.374184445,0.0,220.879908,53.238744,40.1917577069,0.0,4.83426,35.3574977069
 12/01  20:00:00,961.469278606,73.4574639474,584.743516971,0.0,220.879908,53.238744,13.5050237637,0.0,4.83426,8.67076376369
 12/01  21:00:00,900.496881469,73.309070299,524.185789649,0.0,220.879908,53.238744,13.4971540919,0.0,4.83426,8.66289409194
 12/01  22:00:00,118.079848344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  23:00:00,118.116186661,0.0,0.0,0.0,43.513341876,52.539744,13.469320143,0.0,4.83426,8.63506014305
 12/01  24:00:00,118.993273566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  01:00:00,118.097775784,0.0,0.0,0.0,43.513341876,52.539744,13.44403775,0.0,4.83426,8.60977774999
 12/02  02:00:00,118.084190954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  03:00:00,118.073027508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  04:00:00,118.053707098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  05:00:00,118.513323402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  06:00:00,118.454148124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  07:00:00,118.477516812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  08:00:00,100.440219451,0.0,0.0,0.0,43.513341876,52.539744,13.4440411831,0.0,4.83426,8.60978118307
 12/02  09:00:00,100.468189367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  10:00:00,100.49851214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  11:00:00,100.475092383,0.0,0.0,0.0,43.513341876,52.539744,13.5286110198,0.0,4.83426,8.69435101978
 12/02  12:00:00,101.257071498,0.0,0.0,0.0,43.513341876,52.539744,13.4768282808,0.0,4.83426,8.64256828081
 12/02  13:00:00,100.407193664,0.0,0.0,0.0,43.513341876,52.539744,13.477066412,0.0,4.83426,8.64280641199
 12/02  14:00:00,100.488257523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  15:00:00,100.522686254,0.0,0.0,0.0,43.513341876,52.539744,13.4714549223,0.0,4.83426,8.63719492234
 12/02  16:00:00,100.494163512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  17:00:00,100.279430827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  18:00:00,109.225864582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  19:00:00,118.157064632,0.0,0.0,0.0,43.513341876,52.539744,13.4439581742,0.0,4.83426,8.6096981742
 12/02  20:00:00,118.586974286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  21:00:00,118.503245808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  22:00:00,118.244841053,0.0,0.0,0.0,43.513341876,52.539744,22.3503811219,0.0,4.83426,17.5161211219
 12/02  23:00:00,117.872131874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  24:00:00,118.722400611,0.0,0.0,0.0,43.513341876,52.539744,13.4440210173,0.0,4.83426,8.60976101731
 12/03  01:00:00,117.829735432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  02:00:00,117.808645501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  03:00:00,117.78719166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  04:00:00,117.77240386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  05:00:00,118.192137791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  06:00:00,118.15598095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  07:00:00,118.184534573,0.0,0.0,0.0,43.513341876,52.539744,13.4440469015,0.0,4.83426,8.60978690148
 12/03  08:00:00,100.141877556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  09:00:00,100.155031355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  10:00:00,100.196344061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  11:00:00,100.204255109,0.0,0.0,0.0,43.513341876,52.539744,22.2035769434,0.0,4.83426,17.3693169434
 12/03  12:00:00,101.049429662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  13:00:00,100.18730138,0.0,0.0,0.0,43.513341876,52.539744,13.4769809126,0.0,4.83426,8.64272091259
 12/03  14:00:00,100.279126986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  15:00:00,100.32025775,0.0,0.0,0.0,43.513341876,52.539744,13.4715764979,0.0,4.83426,8.63731649793
 12/03  16:00:00,100.306337338,0.0,0.0,0.0,43.513341876,52.539744,13.471544718,0.0,4.83426,8.63728471801
 12/03  17:00:00,100.109155549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  18:00:00,109.074739802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  19:00:00,118.038303187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  20:00:00,118.505362781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  21:00:00,118.47358012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  22:00:00,118.241382722,0.0,0.0,0.0,43.513341876,52.539744,31.1022206399,0.0,4.83426,26.2679606399
 12/03  23:00:00,117.87586552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  24:00:00,118.730818588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  01:00:00,117.867539396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  02:00:00,117.867212983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  03:00:00,117.865942291,0.0,0.0,0.0,43.513341876,52.539744,13.4496614736,0.0,4.83426,8.61540147364
 12/04  04:00:00,117.868370723,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  05:00:00,118.338436317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  06:00:00,118.313699659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  07:00:00,393.480451333,73.0857684375,198.194821198,0.0,43.513341876,53.238744,373.196234865,359.746559803,4.83426,8.61541506188
 12/04  08:00:00,601.916735377,73.0857684375,243.24725183,0.0,220.879908,53.238744,238.942760509,216.630540548,4.83426,17.4779599608
 12/04  09:00:00,780.864597397,73.0857684375,331.730131231,0.0,220.879908,145.652643033,101.068692916,47.2331301933,36.25695,17.5786127232
 12/04  10:00:00,900.594455328,73.1007152014,450.031672286,0.0,220.879908,145.652643033,75.2781154273,3.58242789963,36.25695,35.4387375276
 12/04  11:00:00,1051.49963146,73.3766619804,593.351783859,0.0,220.879908,151.653867033,83.8222844202,0.0,48.3426,35.4796844202
 12/04  12:00:00,1082.3675034,74.0344707463,621.571271081,0.0,220.879908,151.653867033,83.92788854,0.0,48.3426,35.58528854
 12/04  13:00:00,1096.08869273,74.7925540597,634.871448459,0.0,220.879908,151.653867033,92.9201518089,0.0,48.3426,44.5775518089
 12/04  14:00:00,1085.0443469,75.3373050063,629.240678128,0.0,220.879908,145.652643033,59.9001849018,0.0109255928143,24.1713,35.7179593089
 12/04  15:00:00,1088.34888805,75.9870530192,631.857325958,0.0,220.879908,145.652643033,59.6218536213,0.0,24.1713,35.4505536213
 12/04  16:00:00,1088.85668095,76.8696962654,639.362500225,0.0,220.879908,137.835547516,40.3357372666,0.0,4.83426,35.5014772666
 12/04  17:00:00,1121.88293425,74.284218159,680.330811671,0.0,220.879908,133.019064,31.3002650133,0.014852149337,4.83426,26.4511528639
 12/04  18:00:00,1027.51982716,73.2063405132,658.523905045,0.0,220.879908,53.238744,31.2882307239,0.0,4.83426,26.4539707239
 12/04  19:00:00,1030.79997954,73.1504877866,653.192667468,0.0,220.879908,53.238744,40.2057582722,0.0,4.83426,35.3714982722
 12/04  20:00:00,1023.5495312,73.125071711,645.729880939,0.0,220.879908,53.238744,13.5056087384,0.0,4.83426,8.67134873843
 12/04  21:00:00,1016.77740914,73.1069882496,639.267003441,0.0,220.879908,53.238744,13.4978559495,0.0,4.83426,8.66359594951
 12/04  22:00:00,118.501067318,0.0,0.0,0.0,43.513341876,52.539744,13.4972361168,0.0,4.83426,8.66297611683
 12/04  23:00:00,118.160559674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  24:00:00,119.016255799,0.0,0.0,0.0,43.513341876,52.539744,13.4607809487,0.0,4.83426,8.62652094874
 12/05  01:00:00,118.148365333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  02:00:00,118.142155496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  03:00:00,118.138310513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  04:00:00,118.134790294,0.0,0.0,0.0,43.513341876,52.539744,13.4496012732,0.0,4.83426,8.61534127316
 12/05  05:00:00,120.686999491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  06:00:00,120.296636978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  07:00:00,813.913150225,73.0857684375,612.851669052,0.0,43.513341876,53.238744,10.0788956877,5.22463568766,4.83426,0.02
 12/05  08:00:00,976.302883352,73.0857684375,613.270837041,0.0,220.879908,53.238744,23.5390011457,1.22481176254,4.83426,17.4799293831
 12/05  09:00:00,1076.34749941,74.8591041322,621.094640295,0.0,220.879908,145.652643033,62.6223678522,0.00559412486644,36.25695,26.3598237274
 12/05  10:00:00,1094.73170466,76.5152102447,637.139840627,0.0,220.879908,145.652643033,71.6976471338,0.0,36.25695,35.4406971338
 12/05  11:00:00,1123.50092539,77.7310935109,658.55128706,0.0,220.879908,151.653867033,83.8230762505,0.0,48.3426,35.4804762505
 12/05  12:00:00,1155.38808355,78.6088619823,688.713019993,0.0,220.879908,151.653867033,83.9321987541,0.0,48.3426,35.5895987541
 12/05  13:00:00,1157.55557703,80.1428966323,690.179164008,0.0,220.879908,151.653867033,84.0110468711,0.0,48.3426,35.6684468711
 12/05  14:00:00,1136.24987771,81.2930229521,673.729468335,0.0,220.879908,145.652643033,68.8295372789,0.0122108651678,24.1713,44.6460264137
 12/05  15:00:00,1130.58487217,82.4895233136,666.880414788,0.0,220.879908,145.652643033,59.6264357384,0.0,24.1713,35.4551357384
 12/05  16:00:00,1123.24787736,83.6146743418,666.350085466,0.0,220.879908,137.835547516,40.3382510695,0.0,4.83426,35.5039910695
 12/05  17:00:00,1148.4361069,77.793847339,702.761670688,0.0,220.879908,133.019064,31.305414379,0.0129935633971,4.83426,26.4581608156
 12/05  18:00:00,1048.18481049,74.6127251863,676.985459637,0.0,220.879908,53.238744,31.2906660812,0.0,4.83426,26.4564060812
 12/05  19:00:00,1045.41642545,74.0118760995,666.246070718,0.0,220.879908,53.238744,40.2061167002,0.0,4.83426,35.3718567002
 12/05  20:00:00,1035.76548405,73.7067878724,657.054233063,0.0,220.879908,53.238744,13.5064280443,0.0,4.83426,8.67216804433
 12/05  21:00:00,1026.0094863,73.5194065713,647.630112766,0.0,220.879908,53.238744,13.4973707383,0.0,4.83426,8.66311073835
 12/05  22:00:00,118.200793484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  23:00:00,118.234801068,0.0,0.0,0.0,43.513341876,52.539744,13.4692834083,0.0,4.83426,8.63502340827
 12/05  24:00:00,119.093430746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  01:00:00,118.223245112,0.0,0.0,0.0,43.513341876,52.539744,13.4498264381,0.0,4.83426,8.61556643812
 12/06  02:00:00,118.209330457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  03:00:00,118.197505858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  04:00:00,118.185984257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  05:00:00,118.694708618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  06:00:00,118.648743718,0.0,0.0,0.0,43.513341876,52.539744,13.4498754639,0.0,4.83426,8.61561546392
 12/06  07:00:00,808.001278043,73.1718130395,607.130197617,0.0,43.513341876,53.238744,5.28744089382,0.433180893819,4.83426,0.02
 12/06  08:00:00,974.658108655,73.0857684375,611.269669414,0.0,220.879908,53.238744,22.3163257408,0.0,4.83426,17.4820657408
 12/06  09:00:00,1073.91704763,77.397171483,615.89431562,0.0,220.879908,145.652643033,62.6198671486,0.0,36.25695,26.3629171486
 12/06  10:00:00,1083.72009705,80.3518158093,622.17680007,0.0,220.879908,145.652643033,71.7040072077,0.0,36.25695,35.4470572077
 12/06  11:00:00,1105.48618011,81.5139864589,636.511333569,0.0,220.879908,151.653867033,74.9576670251,0.0,48.3426,26.6150670251
 12/06  12:00:00,1132.72166577,82.956271338,661.232446028,0.0,220.879908,151.653867033,92.8254819298,0.0,48.3426,44.4828819298
 12/06  13:00:00,1136.49800078,84.1768052759,664.629724713,0.0,220.879908,151.653867033,84.0205316865,0.0,48.3426,35.6779316865
 12/06  14:00:00,1119.02397589,84.2000446446,653.248962176,0.0,220.879908,145.652643033,68.8330224795,0.0124817031282,24.1713,44.6492407764
 12/06  15:00:00,1116.05390851,84.7694273719,649.803904184,0.0,220.879908,145.652643033,59.6299774154,0.0,24.1713,35.4586774154
 12/06  16:00:00,1114.95733011,84.122570653,657.3305441,0.0,220.879908,137.835547516,40.3378350856,0.0,4.83426,35.5035750856
 12/06  17:00:00,1150.38537528,77.9367582071,704.324197958,0.0,220.879908,133.019064,31.3043264664,0.012693454716,4.83426,26.4573730116
 12/06  18:00:00,1055.39427242,75.1706273517,683.297816272,0.0,220.879908,53.238744,31.2937048349,0.0,4.83426,26.4594448349
 12/06  19:00:00,1058.82645774,74.6759331004,678.433030738,0.0,220.879908,53.238744,31.36941116,0.0,4.83426,26.53515116
 12/06  20:00:00,1055.54725233,74.4018546937,675.07820118,0.0,220.879908,53.238744,22.1587207434,0.0,4.83426,17.3244607434
 12/06  21:00:00,1050.33512001,74.2026221987,670.136046795,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 12/06  22:00:00,118.659563052,0.0,0.0,0.0,43.513341876,52.539744,13.4983421161,0.0,4.83426,8.6640821161
 12/06  23:00:00,118.287929961,0.0,0.0,0.0,43.513341876,52.539744,13.4693977348,0.0,4.83426,8.63513773483
 12/06  24:00:00,119.125856237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  01:00:00,118.255727351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  02:00:00,118.242854749,0.0,0.0,0.0,43.513341876,52.539744,13.449849041,0.0,4.83426,8.615589041
 12/07  03:00:00,118.231572491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  04:00:00,118.226739515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  05:00:00,118.757489453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  06:00:00,118.725479544,0.0,0.0,0.0,43.513341876,52.539744,13.449914304,0.0,4.83426,8.61565430401
 12/07  07:00:00,808.139601596,73.4012153102,606.028925984,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 12/07  08:00:00,980.035244635,73.0857684375,615.956095947,0.0,220.879908,53.238744,22.3148098106,0.0,4.83426,17.4805498106
 12/07  09:00:00,1092.19999618,76.9038198434,634.354048478,0.0,220.879908,145.652643033,62.6207465694,0.0,36.25695,26.3637965694
 12/07  10:00:00,1100.40515634,78.6548205558,640.386937687,0.0,220.879908,145.652643033,71.7058640399,0.0,36.25695,35.4489140399
 12/07  11:00:00,1120.6421735,81.0460845227,651.926776997,0.0,220.879908,151.653867033,74.9610211128,0.0,48.3426,26.6184211128
 12/07  12:00:00,1145.99976955,83.3525877798,673.923014862,0.0,220.879908,151.653867033,92.828881343,0.0,48.3426,44.486281343
 12/07  13:00:00,1146.38783262,84.6467047838,673.839367191,0.0,220.879908,151.653867033,84.0237546105,0.0,48.3426,35.6811546105
 12/07  14:00:00,1124.23918038,84.4228252575,657.957253163,0.0,220.879908,145.652643033,68.8391772935,0.0124906297143,24.1713,44.6553866638
 12/07  15:00:00,1116.45674358,84.4381393236,650.195536907,0.0,220.879908,145.652643033,59.6333069363,0.0,24.1713,35.4620069363
 12/07  16:00:00,1116.52160124,83.6437606944,658.984316606,0.0,220.879908,137.835547516,40.3415738856,0.0,4.83426,35.5073138856
 12/07  17:00:00,1157.93190995,77.9828114109,711.378064516,0.0,220.879908,133.019064,31.3068631468,0.0125644627526,4.83426,26.460038684
 12/07  18:00:00,1066.81480962,75.3120741308,694.10101936,0.0,220.879908,53.238744,31.2966151793,0.0,4.83426,26.4623551793
 12/07  19:00:00,1069.25855289,74.8426689857,688.206802514,0.0,220.879908,53.238744,40.2107330568,0.0,4.83426,35.3764730568
 12/07  20:00:00,1061.0547655,74.5487269089,679.999321377,0.0,220.879908,53.238744,13.5064017352,0.0,4.83426,8.6721417352
 12/07  21:00:00,1050.32737336,74.3170108834,669.626898762,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 12/07  22:00:00,118.678573709,0.0,0.0,0.0,43.513341876,52.539744,13.4986775502,0.0,4.83426,8.66441755019
 12/07  23:00:00,118.311939833,0.0,0.0,0.0,43.513341876,52.539744,13.469720451,0.0,4.83426,8.63546045096
 12/07  24:00:00,119.154641225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  01:00:00,118.29356128,0.0,0.0,0.0,43.513341876,52.539744,13.4498676543,0.0,4.83426,8.61560765429
 12/08  02:00:00,118.281529019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  03:00:00,118.27095459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  04:00:00,118.259606921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  05:00:00,120.89668272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  06:00:00,120.482614354,0.0,0.0,0.0,43.513341876,52.539744,13.4499490336,0.0,4.83426,8.61568903357
 12/08  07:00:00,808.297513915,73.5269717724,605.135477884,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 12/08  08:00:00,980.457233856,73.0857684375,616.599100314,0.0,220.879908,53.238744,22.3162809771,0.0,4.83426,17.4820209771
 12/08  09:00:00,1082.70863279,77.3982740668,624.857308311,0.0,220.879908,145.652643033,62.6220384173,0.0,36.25695,26.3650884173
 12/08  10:00:00,1095.39734383,79.1175081469,635.369248764,0.0,220.879908,145.652643033,71.7104987508,0.0,36.25695,35.4535487508
 12/08  11:00:00,1125.01784262,80.6898138949,656.985354575,0.0,220.879908,151.653867033,81.5049611954,0.0,48.3426,33.1623611954
 12/08  12:00:00,1157.13066656,83.5837985683,684.931294511,0.0,220.879908,151.653867033,86.2692807773,0.0,48.3426,37.9266807773
 12/08  13:00:00,1157.40906651,84.0590026455,685.439816496,0.0,220.879908,151.653867033,84.0214773423,0.0,48.3426,35.6788773423
 12/08  14:00:00,1130.55796608,84.6561991046,663.975956678,0.0,220.879908,145.652643033,68.8420896552,0.0125466878851,24.1713,44.6582429673
 12/08  15:00:00,1118.03665716,84.1149882684,652.041654847,0.0,220.879908,145.652643033,59.6352682964,0.0,24.1713,35.4639682964
 12/08  16:00:00,1112.18021683,83.4131718768,654.874025964,0.0,220.879908,137.835547516,40.3558233513,0.00750170367144,4.83426,35.5140616476
 12/08  17:00:00,1144.37522681,77.7664621017,698.26151378,0.0,220.879908,133.019064,31.3096578644,0.0128686072108,4.83426,26.4625292572
 12/08  18:00:00,1043.68917201,75.0817094696,671.63275346,0.0,220.879908,53.238744,31.294385955,0.0,4.83426,26.460125955
 12/08  19:00:00,1030.03255459,74.4513503181,650.691137476,0.0,220.879908,53.238744,40.2149403521,0.0,4.83426,35.3806803521
 12/08  20:00:00,962.90267344,73.9332407615,585.717935234,0.0,220.879908,53.238744,13.5065506173,0.0,4.83426,8.67229061726
 12/08  21:00:00,725.090324272,73.5137800159,349.750147229,0.0,220.879908,53.238744,22.2505637039,8.75190368757,4.83426,8.66440001634
 12/08  22:00:00,117.991577121,0.0,0.0,0.0,43.513341876,52.539744,13.4981030806,0.0,4.83426,8.66384308057
 12/08  23:00:00,118.045746934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  24:00:00,118.939443128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  01:00:00,118.041043605,0.0,0.0,0.0,43.513341876,52.539744,13.4441986275,0.0,4.83426,8.60993862746
 12/09  02:00:00,118.019921867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  03:00:00,118.000923559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  04:00:00,117.971998889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  05:00:00,118.385346234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  06:00:00,118.311684733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  07:00:00,118.307734185,0.0,0.0,0.0,43.513341876,52.539744,13.4441337751,0.0,4.83426,8.60987377509
 12/09  08:00:00,103.227661199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  09:00:00,100.220917374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  10:00:00,100.241106193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  11:00:00,100.233623115,0.0,0.0,0.0,43.513341876,52.539744,13.5298376463,0.0,4.83426,8.69557764627
 12/09  12:00:00,101.069742059,0.0,0.0,0.0,43.513341876,52.539744,13.4778758205,0.0,4.83426,8.6436158205
 12/09  13:00:00,100.18245017,0.0,0.0,0.0,43.513341876,52.539744,13.4782587503,0.0,4.83426,8.64399875028
 12/09  14:00:00,100.250481999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  15:00:00,100.270163587,0.0,0.0,0.0,43.513341876,52.539744,13.4721342667,0.0,4.83426,8.63787426665
 12/09  16:00:00,100.245185063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  17:00:00,100.044737011,0.0,0.0,0.0,43.513341876,52.539744,13.444210629,0.0,4.83426,8.60995062896
 12/09  18:00:00,109.006994567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  19:00:00,117.963277846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  20:00:00,118.389320505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  21:00:00,118.349817952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  22:00:00,118.128445883,0.0,0.0,0.0,43.513341876,52.539744,31.1088819627,0.0,4.83426,26.2746219627
 12/09  23:00:00,117.782889398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  24:00:00,118.655301543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  01:00:00,117.765503133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  02:00:00,117.761456772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  03:00:00,117.757617683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  04:00:00,117.75390197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  05:00:00,118.178740646,0.0,0.0,0.0,43.513341876,52.539744,13.4441717502,0.0,4.83426,8.60991175019
 12/10  06:00:00,118.147644183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  07:00:00,118.170900513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  08:00:00,103.101296515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  09:00:00,100.109089353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  10:00:00,100.145277239,0.0,0.0,0.0,43.513341876,52.539744,13.4498440951,0.0,4.83426,8.61558409511
 12/10  11:00:00,100.164880111,0.0,0.0,0.0,43.513341876,52.539744,13.5309994262,0.0,4.83426,8.69673942621
 12/10  12:00:00,101.026652604,0.0,0.0,0.0,43.513341876,52.539744,13.4778219281,0.0,4.83426,8.64356192811
 12/10  13:00:00,100.159484425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  14:00:00,100.240016106,0.0,0.0,0.0,43.513341876,52.539744,13.4782243202,0.0,4.83426,8.64396432022
 12/10  15:00:00,100.268716865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  16:00:00,100.232961701,0.0,0.0,0.0,43.513341876,52.539744,13.472197697,0.0,4.83426,8.63793769701
 12/10  17:00:00,100.012271531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  18:00:00,108.95271388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  19:00:00,117.885826588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  20:00:00,118.28289601,0.0,0.0,0.0,43.513341876,52.539744,13.4441733012,0.0,4.83426,8.60991330122
 12/10  21:00:00,118.230571661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  22:00:00,118.011946297,0.0,0.0,0.0,43.513341876,52.539744,22.3607156296,0.0,4.83426,17.5264556296
 12/10  23:00:00,117.673300339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  24:00:00,118.572758492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/11  01:00:00,117.655280202,0.0,0.0,0.0,43.513341876,52.539744,13.4500413453,0.0,4.83426,8.61578134533
 12/11  02:00:00,117.640446689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/11  03:00:00,117.62436662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/11  04:00:00,117.607041163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/11  05:00:00,118.019562932,0.0,0.0,0.0,43.513341876,52.539744,13.4499003602,0.0,4.83426,8.61564036021
 12/11  06:00:00,117.975515318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/11  07:00:00,193.718791591,73.0857684375,0.0,0.0,43.513341876,53.238744,1682.47735233,1677.62309233,4.83426,0.02
 12/11  08:00:00,355.534514008,73.0857684375,0.0,0.0,220.879908,53.238744,1087.15307708,1064.83272023,4.83426,17.4860968491
 12/11  09:00:00,444.441739616,73.0857684375,0.00233571494244,0.0,220.879908,145.652643033,781.707323257,719.082567493,36.25695,26.3678057642
 12/11  10:00:00,444.270631204,73.0894650451,0.00333669519306,0.0,220.879908,145.652643033,603.238567873,531.523789747,36.25695,35.4578281262
 12/11  11:00:00,450.314596494,73.2132381618,0.00212016739694,0.0,220.879908,151.653867033,442.061695773,358.218970741,48.3426,35.5001250317
 12/11  12:00:00,517.24458682,73.872688521,63.4739952928,0.0,220.879908,151.653867033,267.410890397,183.46018806,48.3426,35.6081023369
 12/11  13:00:00,523.95629133,74.6908821646,69.6302692676,0.0,220.879908,151.653867033,214.02090942,122.821640984,48.3426,42.8566684359
 12/11  14:00:00,532.222676035,74.9784107042,83.4423931273,0.0,220.879908,145.652643033,181.872606332,120.202331358,24.1713,37.498974974
 12/11  15:00:00,548.359776119,75.1251547749,99.3218895403,0.0,220.879908,145.652643033,155.049053112,95.4012162231,24.1713,35.4765368894
 12/11  16:00:00,538.734897896,74.9201060004,97.8094908104,0.0,220.879908,137.835547516,127.096319177,86.735009832,4.83426,35.5270493453
 12/11  17:00:00,501.718180036,73.4080256631,67.118312335,0.0,220.879908,133.019064,65.0309163508,33.7280600254,4.83426,26.4685963254
 12/11  18:00:00,382.700187911,73.090151995,20.448103429,0.0,220.879908,53.238744,159.865510034,119.745690174,4.83426,35.2855598599
 12/11  19:00:00,369.452049484,73.0857684375,0.0,0.0,220.879908,53.238744,229.175118216,197.793673017,4.83426,26.5471851991
 12/11  20:00:00,369.877973349,73.0857684375,0.0,0.0,220.879908,53.238744,322.965108749,309.45727912,4.83426,8.67356962939
 12/11  21:00:00,369.924014137,73.0857684375,0.0,0.0,220.879908,53.238744,458.525407523,445.026239162,4.83426,8.66490836159
 12/11  22:00:00,117.898485748,0.0,0.0,0.0,43.513341876,52.539744,13.4986650588,0.0,4.83426,8.66440505877
 12/11  23:00:00,117.660417632,0.0,0.0,0.0,43.513341876,52.539744,13.4700275666,0.0,4.83426,8.63576756659
 12/11  24:00:00,118.658165294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  01:00:00,117.696671635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  02:00:00,117.690818286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  03:00:00,117.67985939,0.0,0.0,0.0,43.513341876,52.539744,13.4500718654,0.0,4.83426,8.61581186541
 12/12  04:00:00,117.669262176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  05:00:00,119.782335658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  06:00:00,119.444428198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  07:00:00,193.436206551,73.0857684375,0.0,0.0,43.513341876,53.238744,1194.85056733,1181.4006245,4.83426,8.61568283017
 12/12  08:00:00,354.897610402,73.0857684375,0.0,0.0,220.879908,53.238744,817.567902572,795.247651689,4.83426,17.4859908825
 12/12  09:00:00,444.186830956,73.0857684375,0.00274215644542,0.0,220.879908,145.652643033,545.14940819,482.52409881,36.25695,26.3683593796
 12/12  10:00:00,452.526847235,73.2751134011,7.06899286442,0.0,220.879908,145.652643033,365.993349149,303.13145733,36.25695,26.6049418188
 12/12  11:00:00,502.668673581,73.96055794,47.9467394794,0.0,220.879908,151.653867033,242.677192939,158.832591256,48.3426,35.5020016826
 12/12  12:00:00,605.42665468,75.1742003142,147.6274431,0.0,220.879908,151.653867033,123.461543769,30.609199336,48.3426,44.5097444327
 12/12  13:00:00,708.734379567,76.606176967,249.555083864,0.0,220.879908,151.653867033,84.0412619661,0.0,48.3426,35.6986619661
 12/12  14:00:00,771.431412882,77.7516635727,316.63570486,0.0,220.879908,145.652643033,68.8724922772,0.0222650241006,24.1713,44.6789272531
 12/12  15:00:00,846.733411688,79.1359163081,390.204916799,0.0,220.879908,145.652643033,59.6493620664,0.0,24.1713,35.4780620664
 12/12  16:00:00,813.582168778,79.1323226298,365.294000634,0.0,220.879908,137.835547516,40.6055058294,0.244151433326,4.83426,35.527094396
 12/12  17:00:00,649.770028202,74.8014905426,211.797932772,0.0,220.879908,133.019064,40.8300580777,9.5232403197,4.83426,26.472557758
 12/12  18:00:00,470.329386109,73.3182536005,105.413241852,0.0,220.879908,53.238744,79.3826914525,48.0803372852,4.83426,26.4680941673
 12/12  19:00:00,426.651425139,73.1400163493,53.483933276,0.0,220.879908,53.238744,122.14329787,81.9143015061,4.83426,35.3947363641
 12/12  20:00:00,404.885281889,73.0989662864,32.1475374412,0.0,220.879908,53.238744,112.963782013,99.4567229835,4.83426,8.67279902984
 12/12  21:00:00,383.521521562,73.0857684375,12.0692242209,0.0,220.879908,53.238744,154.143147708,140.643868831,4.83426,8.665018877
 12/12  22:00:00,117.762371445,0.0,0.0,0.0,43.513341876,52.539744,13.4987821844,0.0,4.83426,8.66452218438
 12/12  23:00:00,117.83281981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  24:00:00,118.790773296,0.0,0.0,0.0,43.513341876,52.539744,13.4597275293,0.0,4.83426,8.6254675293
 12/13  01:00:00,117.884591262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  02:00:00,117.886789958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  03:00:00,117.888281793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  04:00:00,117.882891298,0.0,0.0,0.0,43.513341876,52.539744,13.450124037,0.0,4.83426,8.61586403704
 12/13  05:00:00,118.323191501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  06:00:00,118.281626466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  07:00:00,207.662299361,73.0857684375,13.1719210977,0.0,43.513341876,53.238744,438.510525812,433.656265812,4.83426,0.02
 12/13  08:00:00,397.901339003,73.0857684375,40.6084767358,0.0,220.879908,53.238744,308.208974991,285.886916857,4.83426,17.4877981345
 12/13  09:00:00,577.054022112,73.2078369493,129.09257744,0.0,220.879908,145.652643033,166.430300711,103.799646348,36.25695,26.3737043629
 12/13  10:00:00,698.582162388,73.5235644397,248.973273867,0.0,220.879908,145.652643033,98.931258398,27.2065656629,36.25695,35.4677427352
 12/13  11:00:00,835.652662515,74.3119279979,378.304609434,0.0,220.879908,151.653867033,83.8506106459,0.0,48.3426,35.5080106459
 12/13  12:00:00,982.424990927,75.0108007165,522.778777147,0.0,220.879908,151.653867033,83.9741545724,0.0132974805972,48.3426,35.6182570918
 12/13  13:00:00,1081.60014655,75.5560446593,621.960977574,0.0,220.879908,151.653867033,92.9633050776,0.0,48.3426,44.6207050776
 12/13  14:00:00,1085.71958946,76.7841394816,630.774549118,0.0,220.879908,145.652643033,68.8710939605,0.0153357505676,24.1713,44.6844582099
 12/13  15:00:00,1085.72135315,79.1259920392,628.375752836,0.0,220.879908,145.652643033,50.7837413348,0.0,24.1713,26.6124413348
 12/13  16:00:00,1084.45789625,78.080281456,636.173976333,0.0,220.879908,137.835547516,40.3734002023,0.00663501038,4.83426,35.532505192
 12/13  17:00:00,1011.92355823,74.6284260617,572.705085588,0.0,220.879908,133.019064,40.1455998045,0.0210711948125,4.83426,35.2902686097
 12/13  18:00:00,787.050849384,73.2919276689,420.516605957,0.0,220.879908,53.238744,31.3091008434,0.0,4.83426,26.4748408434
 12/13  19:00:00,742.402125365,73.177790718,367.251580794,0.0,220.879908,53.238744,40.2298880457,0.0,4.83426,35.3956280457
 12/13  20:00:00,732.126339112,73.1488918727,356.591931716,0.0,220.879908,53.238744,13.5081002923,0.0,4.83426,8.67384029227
 12/13  21:00:00,725.553868886,73.1307350845,350.134203408,0.0,220.879908,53.238744,15.6299575562,2.13097447684,4.83426,8.66472307933
 12/13  22:00:00,118.38804813,0.0,0.0,0.0,43.513341876,52.539744,5.03824792939,0.0,4.83426,0.203987929389
 12/13  23:00:00,118.08130909,0.0,0.0,0.0,43.513341876,52.539744,13.2868944324,0.0,4.83426,8.45263443242
 12/13  24:00:00,118.982056774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  01:00:00,118.093868608,0.0,0.0,0.0,43.513341876,52.539744,13.4482899989,0.0,4.83426,8.61402999885
 12/14  02:00:00,118.081040188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  03:00:00,118.070068844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  04:00:00,118.059395515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  05:00:00,118.544065409,0.0,0.0,0.0,43.513341876,52.539744,13.4500724244,0.0,4.83426,8.61581242443
 12/14  06:00:00,118.502001142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  07:00:00,531.21183831,73.0857684375,333.902724022,0.0,43.513341876,53.238744,120.640804615,115.786544615,4.83426,0.02
 12/14  08:00:00,704.998627361,73.0857684375,345.16022156,0.0,220.879908,53.238744,100.405700272,78.0845610239,4.83426,17.4868792477
 12/14  09:00:00,855.378525313,73.8331327153,404.685764433,0.0,220.879908,145.652643033,62.7351569955,0.105055468385,36.25695,26.3731515271
 12/14  10:00:00,903.853112835,74.6599766574,451.769609859,0.0,220.879908,145.652643033,72.3337523408,0.607247756592,36.25695,35.4695545843
 12/14  11:00:00,913.333537991,75.0987156951,454.748161915,0.0,220.879908,151.653867033,83.8488631154,0.0,48.3426,35.5062631154
 12/14  12:00:00,921.945787029,75.7697101989,461.82839682,0.0,220.879908,151.653867033,83.9759929841,0.0103994276927,48.3426,35.6229935564
 12/14  13:00:00,899.719958552,76.2232913876,440.258041263,0.0,220.879908,151.653867033,92.9675641587,0.0,48.3426,44.6249641587
 12/14  14:00:00,860.199139577,76.621433476,406.602605053,0.0,220.879908,145.652643033,59.9503821889,0.0248001364049,24.1713,35.7542820525
 12/14  15:00:00,815.484161369,76.4557063739,362.30388801,0.0,220.879908,145.652643033,59.6556702131,0.0,24.1713,35.4843702131
 12/14  16:00:00,780.012934103,76.4815425643,334.779473331,0.0,220.879908,137.835547516,44.9821738904,4.61166842242,4.83426,35.536245468
 12/14  17:00:00,716.930984745,73.9657222481,279.521152021,0.0,220.879908,133.019064,45.618859027,5.49204342984,4.83426,35.2925555972
 12/14  18:00:00,609.68414453,73.1667229242,244.159741274,0.0,220.879908,53.238744,39.8304782949,8.51992949458,4.83426,26.4762888003
 12/14  19:00:00,612.509959514,73.1307543719,238.151060895,0.0,220.879908,53.238744,53.428626254,15.7946504117,4.83426,32.7997158423
 12/14  20:00:00,612.472635914,73.1122207553,237.716783158,0.0,220.879908,53.238744,34.8514740978,18.803691575,4.83426,11.2135225228
 12/14  21:00:00,612.087380012,73.1002555655,237.406972954,0.0,220.879908,53.238744,33.5047167586,28.6504567586,4.83426,0.02
 12/14  22:00:00,118.328187871,0.0,0.0,0.0,43.513341876,52.539744,13.4997384186,0.0,4.83426,8.66547841861
 12/14  23:00:00,118.034060373,0.0,0.0,0.0,43.513341876,52.539744,13.470011081,0.0,4.83426,8.63575108096
 12/14  24:00:00,118.943829202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  01:00:00,118.054897424,0.0,0.0,0.0,43.513341876,52.539744,13.4499736494,0.0,4.83426,8.6157136494
 12/15  02:00:00,118.041944359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  03:00:00,118.030706593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  04:00:00,118.027097877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  05:00:00,120.442813088,0.0,0.0,0.0,43.513341876,52.539744,13.4501604573,0.0,4.83426,8.61590045733
 12/15  06:00:00,120.08656617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  07:00:00,507.387634816,73.0857684375,309.455788335,0.0,43.513341876,53.238744,139.288763585,134.434503585,4.83426,0.02
 12/15  08:00:00,686.459006762,73.0857684375,326.78395286,0.0,220.879908,53.238744,120.009359699,97.6858064468,4.83426,17.4892932519
 12/15  09:00:00,807.184183987,73.6786414594,357.012605103,0.0,220.879908,145.652643033,70.6044808748,7.97425722318,36.25695,26.3732736516
 12/15  10:00:00,890.483832298,74.5780601032,438.541537418,0.0,220.879908,145.652643033,73.9291389033,2.20132624765,36.25695,35.4708626556
 12/15  11:00:00,1026.99478549,75.3185694164,567.55553136,0.0,220.879908,151.653867033,83.8529335435,0.0,48.3426,35.5103335435
 12/15  12:00:00,1066.46012524,76.08914202,604.712029419,0.0,220.879908,151.653867033,83.9800512719,0.0122468533136,48.3426,35.6252044186
 12/15  13:00:00,1063.8128225,76.8256448413,601.85943357,0.0,220.879908,151.653867033,92.9711341234,0.0,48.3426,44.6285341234
 12/15  14:00:00,1050.44200571,77.4200459154,593.790536023,0.0,220.879908,145.652643033,59.9370955972,0.00795290526148,24.1713,35.757842692
 12/15  15:00:00,1048.45349431,77.4374288686,591.720855841,0.0,220.879908,145.652643033,59.6584356782,0.0,24.1713,35.4871356782
 12/15  16:00:00,1048.41641114,77.613577223,599.573562692,0.0,220.879908,137.835547516,40.3769214939,0.00721861996711,4.83426,35.535442874
 12/15  17:00:00,1042.59855126,74.6499087345,602.592133752,0.0,220.879908,133.019064,40.1488803105,0.0200243721641,4.83426,35.2945959384
 12/15  18:00:00,815.61418969,73.2633473081,448.69927364,0.0,220.879908,53.238744,31.5546327969,0.241613051593,4.83426,26.4787597453
 12/15  19:00:00,741.327952215,73.1891300986,366.010761959,0.0,220.879908,53.238744,46.3527616693,6.11865244709,4.83426,35.3998492222
 12/15  20:00:00,692.068479561,73.1478037666,317.181112758,0.0,220.879908,53.238744,30.8365193799,17.3284008649,4.83426,8.673858515
 12/15  21:00:00,646.441422798,73.1132969001,271.938033438,0.0,220.879908,53.238744,48.9565175806,35.4575189453,4.83426,8.66473863528
 12/15  22:00:00,117.942636576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  23:00:00,117.958667065,0.0,0.0,0.0,43.513341876,52.539744,13.4703577443,0.0,4.83426,8.63609774432
 12/15  24:00:00,118.828406819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  01:00:00,117.904979343,0.0,0.0,0.0,43.513341876,52.539744,13.4443636402,0.0,4.83426,8.6101036402
 12/16  02:00:00,117.877450092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  03:00:00,117.853083747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  04:00:00,117.839245842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  05:00:00,118.266133313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
