Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/16  06:00:00,118.231586505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  07:00:00,118.272818945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  08:00:00,103.240807913,0.0,0.0,0.0,43.513341876,52.539744,13.4443923125,0.0,4.83426,8.61013231255
 12/16  09:00:00,100.305160519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  10:00:00,100.424055266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  11:00:00,100.525376605,0.0,0.0,0.0,43.513341876,52.539744,13.5329374688,0.0,4.83426,8.69867746883
 12/16  12:00:00,101.419706681,0.0,0.0,0.0,43.513341876,52.539744,13.4784792302,0.0,4.83426,8.64421923017
 12/16  13:00:00,273.859161502,2.63966565257,168.28789637,0.0,43.513341876,52.539744,13.479030366,0.0,4.83426,8.64477036602
 12/16  14:00:00,391.238126816,3.93514962408,283.258559729,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  15:00:00,473.968575656,4.63849359339,364.550870397,0.0,43.513341876,52.539744,13.4728829446,0.0,4.83426,8.63862294462
 12/16  16:00:00,447.00086777,4.35726958602,338.133650815,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  17:00:00,402.603565383,3.97466756085,294.617767579,0.0,43.513341876,52.539744,13.4428218372,0.0,4.83426,8.60856183715
 12/16  18:00:00,199.126475843,1.29528419146,87.3569584812,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  19:00:00,118.27464683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  20:00:00,118.738465991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  21:00:00,118.654328171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  22:00:00,118.361470169,0.0,0.0,0.0,43.513341876,52.539744,31.1200544402,0.0,4.83426,26.2857944402
 12/16  23:00:00,117.945806677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  24:00:00,118.760749823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  01:00:00,117.869197639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  02:00:00,117.847959823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  03:00:00,117.826171959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  04:00:00,117.813833033,0.0,0.0,0.0,43.513341876,52.539744,13.4444222688,0.0,4.83426,8.61016226885
 12/17  05:00:00,118.247961918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  06:00:00,118.215729046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  07:00:00,118.258426044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  08:00:00,103.225269377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  09:00:00,100.295934169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  10:00:00,100.397738232,0.0,0.0,0.0,43.513341876,52.539744,13.4502714066,0.0,4.83426,8.61601140664
 12/17  11:00:00,100.470414416,0.0,0.0,0.0,43.513341876,52.539744,13.5320487583,0.0,4.83426,8.69778875826
 12/17  12:00:00,205.084204436,1.40342400241,100.941401079,0.0,43.513341876,52.539744,13.4773945376,0.0,4.83426,8.64313453756
 12/17  13:00:00,329.976586256,3.47428349188,222.760636024,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  14:00:00,409.850989586,4.57625466627,300.449594058,0.0,43.513341876,52.539744,13.479012459,0.0,4.83426,8.644752459
 12/17  15:00:00,413.154882432,4.53206519555,303.884955767,0.0,43.513341876,52.539744,13.4726441827,0.0,4.83426,8.6383841827
 12/17  16:00:00,434.493733701,4.73338622849,324.784854186,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  17:00:00,371.720936161,4.10154159535,263.55807714,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  18:00:00,233.82065901,1.92512374675,120.886483146,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  19:00:00,118.154835137,0.0,0.0,0.0,43.513341876,52.539744,13.4443993921,0.0,4.83426,8.61013939209
 12/17  20:00:00,118.592335106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  21:00:00,118.510683826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  22:00:00,118.266624369,0.0,0.0,0.0,43.513341876,52.539744,22.3664372679,0.0,4.83426,17.5321772679
 12/17  23:00:00,117.909562299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  24:00:00,118.773014528,0.0,0.0,0.0,43.513341876,52.539744,13.4444216521,0.0,4.83426,8.61016165209
 12/18  01:00:00,117.90115122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/18  02:00:00,117.875675854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/18  03:00:00,117.849711774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/18  04:00:00,117.844359853,0.0,0.0,0.0,43.513341876,52.539744,13.4502940818,0.0,4.83426,8.61603408179
 12/18  05:00:00,118.305505005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/18  06:00:00,118.287740511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/18  07:00:00,298.918128171,73.0857684375,104.260266307,0.0,43.513341876,53.238744,386.583686681,381.729426681,4.83426,0.02
 12/18  08:00:00,489.839437918,73.0857684375,131.785982325,0.0,220.879908,53.238744,248.558226825,226.232024156,4.83426,17.4919426683
 12/18  09:00:00,694.744557629,74.0061133284,245.091116276,0.0,220.879908,145.652643033,107.801517378,45.1622763362,36.25695,26.3822910416
 12/18  10:00:00,900.748483674,75.9252363634,447.760135616,0.0,220.879908,145.652643033,72.5847200006,0.8451502807,36.25695,35.4826197199
 12/18  11:00:00,1087.29524498,78.1241011623,624.950862376,0.0,220.879908,151.653867033,83.8589182828,0.0,48.3426,35.5163182828
 12/18  12:00:00,1136.92547066,80.5679980303,670.435283778,0.0,220.879908,151.653867033,91.7090235696,0.0,48.3426,43.3664235696
 12/18  13:00:00,1158.62901155,82.6644145619,690.364663034,0.0,220.879908,151.653867033,85.2257817541,0.0,48.3426,36.8831817541
 12/18  14:00:00,1149.92835384,84.2175768709,685.724082867,0.0,220.879908,145.652643033,68.8840394598,0.0112045415303,24.1713,44.7015349183
 12/18  15:00:00,1154.5444407,85.9657466676,688.199373124,0.0,220.879908,145.652643033,59.6614849458,0.0,24.1713,35.4901849458
 12/18  16:00:00,1136.04242611,86.7153172006,676.906200841,0.0,220.879908,137.835547516,40.3780465016,0.0,4.83426,35.5437865016
 12/18  17:00:00,1130.74159725,81.0342385736,683.240415752,0.0,220.879908,133.019064,31.3278698196,0.0138003733577,4.83426,26.4798094462
 12/18  18:00:00,1017.41611481,75.7238017053,647.266820456,0.0,220.879908,53.238744,31.3253405015,0.00724060241953,4.83426,26.4838398991
 12/18  19:00:00,973.278653895,74.4569439483,595.934489456,0.0,220.879908,53.238744,40.2448389794,0.0,4.83426,35.4105789794
 12/18  20:00:00,916.38869413,73.9701392574,539.149708892,0.0,220.879908,53.238744,13.5089779607,0.0,4.83426,8.67471796075
 12/18  21:00:00,875.015606015,73.6771876759,498.217474828,0.0,220.879908,53.238744,13.5002859746,0.0,4.83426,8.66602597461
 12/18  22:00:00,118.415399426,0.0,0.0,0.0,43.513341876,52.539744,13.4998810723,0.0,4.83426,8.66562107233
 12/18  23:00:00,118.077563372,0.0,0.0,0.0,43.513341876,52.539744,13.4702741491,0.0,4.83426,8.63601414911
 12/18  24:00:00,118.95044721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  01:00:00,118.039635092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  02:00:00,118.014349633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  03:00:00,117.990545395,0.0,0.0,0.0,43.513341876,52.539744,13.4501477928,0.0,4.83426,8.61588779278
 12/19  04:00:00,117.969329787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  05:00:00,120.244762472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  06:00:00,119.867188146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  07:00:00,352.467606068,73.0857684375,156.191114621,0.0,43.513341876,53.238744,316.514321638,303.064068118,4.83426,8.61599351948
 12/19  08:00:00,552.294295084,73.0857684375,190.493012918,0.0,220.879908,53.238744,204.968664006,182.641553817,4.83426,17.4928501891
 12/19  09:00:00,785.37605046,73.6870595177,335.27143054,0.0,220.879908,145.652643033,79.1645199018,16.5259554964,36.25695,26.3816144054
 12/19  10:00:00,777.680364846,74.4753039716,326.711607366,0.0,220.879908,145.652643033,105.708329724,33.9678127757,36.25695,35.4835669479
 12/19  11:00:00,588.792293335,74.865116241,132.65850316,0.0,220.879908,151.653867033,206.042106985,122.1801155,48.3426,35.5193914849
 12/19  12:00:00,479.207074576,74.8961472614,24.7259897764,0.0,220.879908,151.653867033,273.035575386,189.060127834,48.3426,35.6328475516
 12/19  13:00:00,451.96845565,74.799168163,0.0,0.0,220.879908,151.653867033,347.359386231,254.37341617,48.3426,44.6433700605
 12/19  14:00:00,446.030089005,74.8402144337,0.0,0.0,220.879908,145.652643033,361.927432538,301.986347113,24.1713,35.7697854248
 12/19  15:00:00,446.049596392,74.8828081166,0.0,0.0,220.879908,145.652643033,380.652780825,320.985876656,24.1713,35.4956041685
 12/19  16:00:00,437.992180228,74.7012257763,0.0,0.0,220.879908,137.835547516,331.733690708,291.354527385,4.83426,35.5449033228
 12/19  17:00:00,431.373854884,73.1616275054,0.0,0.0,220.879908,133.019064,219.371924943,179.233772804,4.83426,35.3038921392
 12/19  18:00:00,360.465123271,73.0857684375,0.0,0.0,220.879908,53.238744,303.776097027,272.455338883,4.83426,26.4864981439
 12/19  19:00:00,369.444707633,73.0857684375,0.0,0.0,220.879908,53.238744,370.779371378,330.533276683,4.83426,35.4118346949
 12/19  20:00:00,369.453694429,73.0857684375,0.0,0.0,220.879908,53.238744,423.695953675,410.186622783,4.83426,8.67507089173
 12/19  21:00:00,369.512812476,73.0857684375,0.0,0.0,220.879908,53.238744,509.823831025,496.32365969,4.83426,8.66591133476
 12/19  22:00:00,117.578401871,0.0,0.0,0.0,43.513341876,52.539744,13.4997763885,0.0,4.83426,8.66551638853
 12/19  23:00:00,117.658757842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  24:00:00,118.667652249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  01:00:00,117.706075095,0.0,0.0,0.0,43.513341876,52.539744,13.4503015978,0.0,4.83426,8.6160415978
 12/20  02:00:00,117.707648375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  03:00:00,117.693483088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  04:00:00,117.679910312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  05:00:00,118.096918016,0.0,0.0,0.0,43.513341876,52.539744,13.4502795902,0.0,4.83426,8.61601959019
 12/20  06:00:00,118.058090601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  07:00:00,193.424320279,73.0857684375,0.00163539691607,0.0,43.513341876,53.238744,1398.99246579,1394.13820579,4.83426,0.02
 12/20  08:00:00,358.99138924,73.0857684375,0.0,0.0,220.879908,53.238744,1114.44684614,1092.12082652,4.83426,17.4917596254
 12/20  09:00:00,445.419754893,73.0857684375,0.00165125101577,0.0,220.879908,145.652643033,954.414068166,891.773684579,36.25695,26.3834335871
 12/20  10:00:00,445.474390258,73.0857684375,0.00210335209469,0.0,220.879908,145.652643033,909.663515534,837.919655718,36.25695,35.4869098162
 12/20  11:00:00,451.302109774,73.0857684375,0.001516412284,0.0,220.879908,151.653867033,876.009735584,792.13777384,48.3426,35.5293617449
 12/20  12:00:00,452.003974422,73.0859134163,0.0,0.0,220.879908,151.653867033,803.8335476,719.857700964,48.3426,35.6332466365
 12/20  13:00:00,450.897050878,73.1057824983,0.0,0.0,220.879908,151.653867033,785.130650102,692.136922622,48.3426,44.6511274805
 12/20  14:00:00,444.869941844,73.1454562335,0.0,0.0,220.879908,145.652643033,771.046540277,702.161869172,24.1713,44.7133711054
 12/20  15:00:00,444.797269852,73.1744858744,0.0,0.0,220.879908,145.652643033,744.432247541,684.765019978,24.1713,35.4959275632
 12/20  16:00:00,436.952077553,73.1791939593,0.0,0.0,220.879908,137.835547516,683.979234856,643.596325139,4.83426,35.5486497171
 12/20  17:00:00,431.878659167,73.0857684375,0.0,0.0,220.879908,133.019064,581.92373295,550.605738697,4.83426,26.4837342524
 12/20  18:00:00,361.161465305,73.0857684375,0.0,0.0,220.879908,53.238744,693.564164768,653.421878636,4.83426,35.3080261317
 12/20  19:00:00,370.245065366,73.0857684375,0.0,0.0,220.879908,53.238744,711.84884963,680.44867041,4.83426,26.5659192197
 12/20  20:00:00,370.740430666,73.0857684375,0.0,0.0,220.879908,53.238744,714.975038623,701.466485886,4.83426,8.67429273745
 12/20  21:00:00,370.83012999,73.0857684375,0.0,0.0,220.879908,53.238744,744.424630238,730.924641523,4.83426,8.66572871507
 12/20  22:00:00,117.772606507,0.0,0.0,0.0,43.513341876,52.539744,13.5002104773,0.0,4.83426,8.66595047733
 12/20  23:00:00,117.562288088,0.0,0.0,0.0,43.513341876,52.539744,13.4693659596,0.0,4.83426,8.63510595963
 12/20  24:00:00,118.61492804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  01:00:00,117.629066887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  02:00:00,117.637711097,0.0,0.0,0.0,43.513341876,52.539744,13.4502583324,0.0,4.83426,8.61599833236
 12/21  03:00:00,117.630156743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  04:00:00,117.619098772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  05:00:00,118.038061819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  06:00:00,118.000929955,0.0,0.0,0.0,43.513341876,52.539744,13.4502481681,0.0,4.83426,8.61598816812
 12/21  07:00:00,193.582262754,73.0857684375,0.0,0.0,43.513341876,53.238744,1428.12088524,1423.26662524,4.83426,0.02
 12/21  08:00:00,359.018914811,73.0857684375,0.0,0.0,220.879908,53.238744,1268.47359717,1246.14627134,4.83426,17.4930658301
 12/21  09:00:00,445.398856989,73.0857684375,0.00155824238683,0.0,220.879908,145.652643033,1074.02864974,1011.38613691,36.25695,26.3855628292
 12/21  10:00:00,445.455003568,73.0857684375,0.00207484376901,0.0,220.879908,145.652643033,1004.35177978,932.603003691,36.25695,35.4918260929
 12/21  11:00:00,451.476870373,73.0857684375,0.00148501700256,0.0,220.879908,151.653867033,957.60092104,873.729982613,48.3426,35.5283384269
 12/21  12:00:00,452.401584964,73.0857684375,0.0,0.0,220.879908,151.653867033,870.543112528,786.558886691,48.3426,35.6416258365
 12/21  13:00:00,450.989777777,73.0857684375,0.0,0.0,220.879908,151.653867033,805.890834103,712.895468053,48.3426,44.6527660503
 12/21  14:00:00,444.651405849,73.0857684375,0.0,0.0,220.879908,145.652643033,740.178491612,671.291649448,24.1713,44.7155421641
 12/21  15:00:00,444.432964094,73.0857684375,0.0,0.0,220.879908,145.652643033,660.972432939,610.172438495,24.1713,26.6286944444
 12/21  16:00:00,436.530921757,73.0857684375,0.0,0.0,220.879908,137.835547516,603.046548552,553.779397251,4.83426,44.4328913009
 12/21  17:00:00,431.51499886,73.0857684375,0.0,0.0,220.879908,133.019064,497.100810306,465.778461255,4.83426,26.4880890514
 12/21  18:00:00,360.738072771,73.0857684375,0.0,0.0,220.879908,53.238744,603.566628125,572.247337489,4.83426,26.4850306356
 12/21  19:00:00,369.733827673,73.0857684375,0.0,0.0,220.879908,53.238744,631.031368331,590.777614138,4.83426,35.4194941926
 12/21  20:00:00,370.139395024,73.0857684375,0.0,0.0,220.879908,53.238744,613.007329179,599.498288834,4.83426,8.67478034475
 12/21  21:00:00,370.111120854,73.0857684375,0.0,0.0,220.879908,53.238744,625.010550899,611.510392646,4.83426,8.66589825234
 12/21  22:00:00,117.81231764,0.0,0.0,0.0,43.513341876,52.539744,13.4997898236,0.0,4.83426,8.66552982356
 12/21  23:00:00,117.603420241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  24:00:00,118.637057674,0.0,0.0,0.0,43.513341876,52.539744,13.4617596969,0.0,4.83426,8.62749969695
 12/22  01:00:00,117.676024314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/22  02:00:00,117.685824537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/22  03:00:00,117.679182886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/22  04:00:00,117.668834992,0.0,0.0,0.0,43.513341876,52.539744,13.4503763337,0.0,4.83426,8.61611633366
 12/22  05:00:00,119.78158385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/22  06:00:00,119.442048232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/22  07:00:00,193.557926,73.0857684375,0.0,0.0,43.513341876,53.238744,1220.75743105,1215.90317105,4.83426,0.02
 12/22  08:00:00,358.188279797,73.0857684375,0.0,0.0,220.879908,53.238744,1028.75433337,997.690585513,4.83426,26.2294878538
 12/22  09:00:00,444.464426399,73.0857684375,0.00178742869675,0.0,220.879908,145.652643033,824.905673324,762.265970902,36.25695,26.3827524226
 12/22  10:00:00,444.451474014,73.0857684375,0.00235727425375,0.0,220.879908,145.652643033,756.797735258,693.915674879,36.25695,26.625110379
 12/22  11:00:00,450.427833241,73.0857684375,0.00172307418043,0.0,220.879908,151.653867033,738.547223284,654.672625834,48.3426,35.53199745
 12/22  12:00:00,451.345156111,73.0857684375,0.0,0.0,220.879908,151.653867033,685.63136695,592.739869891,48.3426,44.5488970583
 12/22  13:00:00,450.37402086,73.0857684375,0.0,0.0,220.879908,151.653867033,649.86255213,565.791810301,48.3426,35.728141829
 12/22  14:00:00,444.391773831,73.0857684375,0.0,0.0,220.879908,145.652643033,647.801538691,578.904933676,24.1713,44.7253050155
 12/22  15:00:00,444.361689331,73.0857684375,0.0,0.0,220.879908,145.652643033,622.171182203,562.498303559,24.1713,35.5015786441
 12/22  16:00:00,436.476923289,73.0860765526,0.0,0.0,220.879908,137.835547516,535.315196149,494.926975281,4.83426,35.5539608677
 12/22  17:00:00,431.400960448,73.0857684375,0.0,0.0,220.879908,133.019064,403.816563389,363.671982764,4.83426,35.3103206246
 12/22  18:00:00,360.559273714,73.0857684375,0.0,0.0,220.879908,53.238744,460.811251726,429.487380798,4.83426,26.4896109276
 12/22  19:00:00,369.524097876,73.0857684375,0.0,0.0,220.879908,53.238744,472.845005678,432.590538767,4.83426,35.420206911
 12/22  20:00:00,369.502908197,73.0857684375,0.0,0.0,220.879908,53.238744,457.424756279,443.915831167,4.83426,8.67466511163
 12/22  21:00:00,369.504840934,73.0857684375,0.0,0.0,220.879908,53.238744,471.877024613,458.377124794,4.83426,8.66563981853
 12/22  22:00:00,117.595613744,0.0,0.0,0.0,43.513341876,52.539744,13.5006279827,0.0,4.83426,8.66636798272
 12/22  23:00:00,117.681249909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/22  24:00:00,118.676431583,0.0,0.0,0.0,43.513341876,52.539744,13.4622267476,0.0,4.83426,8.62796674758
 12/23  01:00:00,117.73995755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  02:00:00,117.740825882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  03:00:00,117.735522348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  04:00:00,117.730756132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  05:00:00,118.154668164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  06:00:00,118.122770833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  07:00:00,118.155682876,0.0,0.0,0.0,43.513341876,52.539744,13.4445454455,0.0,4.83426,8.61028544552
 12/23  08:00:00,106.090022426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  09:00:00,100.129246346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  10:00:00,100.194526483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  11:00:00,100.234894328,0.0,0.0,0.0,43.513341876,52.539744,22.2138565052,0.0,4.83426,17.3795965052
 12/23  12:00:00,101.105375442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  13:00:00,100.286175274,0.0,0.0,0.0,43.513341876,52.539744,13.4797170685,0.0,4.83426,8.6454570685
 12/23  14:00:00,100.415057985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  15:00:00,100.497508539,0.0,0.0,0.0,43.513341876,52.539744,13.4738152584,0.0,4.83426,8.63955525835
 12/23  16:00:00,100.485386123,0.0,0.0,0.0,43.513341876,52.539744,13.4734749357,0.0,4.83426,8.63921493566
 12/23  17:00:00,100.259868847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  18:00:00,109.196393102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  19:00:00,118.118230044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  20:00:00,118.544170627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  21:00:00,118.447199905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  22:00:00,118.193806939,0.0,0.0,0.0,43.513341876,52.539744,31.1315191359,0.0,4.83426,26.2972591359
 12/23  23:00:00,117.834604752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  24:00:00,118.69551183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  01:00:00,117.831125423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  02:00:00,117.839821819,0.0,0.0,0.0,43.513341876,52.539744,13.4445003448,0.0,4.83426,8.61024034482
 12/24  03:00:00,117.849173028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  04:00:00,117.849375007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  05:00:00,118.303207569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  06:00:00,118.264549372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  07:00:00,118.291682094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  08:00:00,106.213612254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  09:00:00,100.250804001,0.0,0.0,0.0,43.513341876,52.539744,13.4504516508,0.0,4.83426,8.61619165084
 12/24  10:00:00,100.291573004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  11:00:00,100.296106934,0.0,0.0,0.0,43.513341876,52.539744,13.5342178055,0.0,4.83426,8.69995780548
 12/24  12:00:00,101.118388502,0.0,0.0,0.0,43.513341876,52.539744,13.4796316289,0.0,4.83426,8.64537162892
 12/24  13:00:00,100.271254894,0.0,0.0,0.0,43.513341876,52.539744,13.4795150705,0.0,4.83426,8.64525507052
 12/24  14:00:00,100.357914379,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  15:00:00,100.393676903,0.0,0.0,0.0,43.513341876,52.539744,13.473348527,0.0,4.83426,8.63908852702
 12/24  16:00:00,100.352742862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  17:00:00,100.112500612,0.0,0.0,0.0,43.513341876,52.539744,13.4445297969,0.0,4.83426,8.61026979692
 12/24  18:00:00,109.034088008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  19:00:00,117.956960013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  20:00:00,118.359629466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  21:00:00,118.282186042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  22:00:00,118.044928049,0.0,0.0,0.0,43.513341876,52.539744,31.131677226,0.0,4.83426,26.297417226
 12/24  23:00:00,117.688016654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  24:00:00,118.571231089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  01:00:00,117.636649147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  02:00:00,117.607721932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  03:00:00,117.578518526,0.0,0.0,0.0,43.513341876,52.539744,13.4444906483,0.0,4.83426,8.61023064831
 12/25  04:00:00,117.554210271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  05:00:00,117.960923999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  06:00:00,128.485855298,1.28412136351,8.86418989836,0.0,43.513341876,52.539744,5.96029177326,1.10603177326,4.83426,0.02
 12/25  07:00:00,156.275188099,2.68377276948,34.8065216143,0.0,43.513341876,52.539744,7.34125524213,2.48699524213,4.83426,0.02
 12/25  08:00:00,159.866224342,2.79930281195,50.3245544653,0.0,43.513341876,52.539744,7.43597541733,2.58171541733,4.83426,0.02
 12/25  09:00:00,169.657647303,3.14921566344,65.6173887276,0.0,43.513341876,52.539744,15.681555448,2.23106040838,4.83426,8.61623503967
 12/25  10:00:00,145.842030203,1.86509429993,43.408206277,0.0,43.513341876,52.539744,5.69328489278,0.83902489278,4.83426,0.02
 12/25  11:00:00,99.9594408776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  12:00:00,100.879670041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  13:00:00,99.9522157821,0.0,0.0,0.0,43.513341876,52.539744,13.4502502528,0.0,4.83426,8.61599025282
 12/25  14:00:00,100.042666107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  15:00:00,100.08310415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  16:00:00,100.05579469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  17:00:00,99.8407126929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  18:00:00,108.782715962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  19:00:00,117.723240939,0.0,0.0,0.0,43.513341876,52.539744,13.4437018073,0.0,4.83426,8.60944180733
 12/25  20:00:00,118.12651456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  21:00:00,118.0740568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  22:00:00,134.590623952,0.622805674676,15.909976543,0.0,43.513341876,52.539744,5.21001356723,0.355753567226,4.83426,0.02
 12/25  23:00:00,190.553402814,2.79930281195,69.2780973097,0.0,43.513341876,52.539744,6.32657017487,1.47231017487,4.83426,0.02
 12/25  24:00:00,188.353364954,2.79930281195,66.1745340618,0.0,43.513341876,52.539744,7.05626785615,2.20200785615,4.83426,0.02
 12/26  01:00:00,227.778904727,4.48370754095,104.3275042,0.0,43.513341876,52.539744,18.3281807586,4.87766723965,4.83426,8.61625351892
 12/26  02:00:00,204.95423657,3.78388183797,82.4586265193,0.0,43.513341876,52.539744,10.1337513443,5.27949134432,4.83426,0.02
 12/26  03:00:00,228.369562797,4.97599705396,104.327994209,0.0,43.513341876,52.539744,13.4484069685,8.59414696846,4.83426,0.02
 12/26  04:00:00,206.09155183,4.15309897272,83.1688853225,0.0,43.513341876,52.539744,13.2610235122,8.40676351221,4.83426,0.02
 12/26  05:00:00,228.225365603,5.34521418872,101.698734417,0.0,43.513341876,52.539744,27.5668657035,14.1164953497,4.83426,8.61611035384
 12/26  06:00:00,202.697066685,4.27617135098,77.9472233618,0.0,43.513341876,52.539744,18.3236346882,13.4693746882,4.83426,0.02
 12/26  07:00:00,194.872753369,73.0857684375,0.0,0.0,43.513341876,53.238744,1967.54706323,1962.69280323,4.83426,0.02
 12/26  08:00:00,359.223827149,73.0857684375,0.0,0.0,220.879908,53.238744,1396.83923733,1374.50770826,4.83426,17.4972690672
 12/26  09:00:00,445.05764032,73.0857684375,0.00288056250547,0.0,220.879908,145.652643033,953.742915292,891.096310365,36.25695,26.3896549271
 12/26  10:00:00,444.357515208,73.0857684375,0.00363207375383,0.0,220.879908,145.652643033,657.16944557,585.409755178,36.25695,35.5027403926
 12/26  11:00:00,484.575378687,73.2400869603,33.6085758435,0.0,220.879908,151.653867033,428.840424894,344.95479111,48.3426,35.5430337841
 12/26  12:00:00,562.97926109,74.1500984825,106.851054149,0.0,220.879908,151.653867033,221.569964314,132.82426826,48.3426,40.4030960535
 12/26  13:00:00,612.943541448,75.3991680245,156.102589977,0.0,220.879908,151.653867033,120.616749858,32.369578273,48.3426,39.9045715853
 12/26  14:00:00,687.54948243,76.5032955017,235.352792215,0.0,220.879908,145.652643033,70.030330749,1.12226006463,24.1713,44.7367706843
 12/26  15:00:00,775.568169305,77.4338322918,322.187133343,0.0,220.879908,145.652643033,59.6848725054,0.0,24.1713,35.5135725054
 12/26  16:00:00,777.761866148,77.771061134,332.046991573,0.0,220.879908,137.835547516,42.2658034421,1.86343942078,4.83426,35.5681040213
 12/26  17:00:00,655.181343792,75.1629695738,217.59518918,0.0,220.879908,133.019064,45.2190711179,13.8881556361,4.83426,26.4966554818
 12/26  18:00:00,475.215117739,73.2905775904,110.780602062,0.0,220.879908,53.238744,95.3151516729,55.1594010464,4.83426,35.3214906266
 12/26  19:00:00,422.425063762,73.0970137072,49.6503438185,0.0,220.879908,53.238744,135.933483484,95.6691435111,4.83426,35.4300799731
 12/26  20:00:00,378.584127917,73.0857684375,8.1280626917,0.0,220.879908,53.238744,169.006681571,155.496776041,4.83426,8.67564552976
 12/26  21:00:00,369.45670629,73.0857684375,0.0,0.0,220.879908,53.238744,257.035189863,243.534466539,4.83426,8.66646332405
 12/26  22:00:00,117.664309859,0.0,0.0,0.0,43.513341876,52.539744,13.5004159024,0.0,4.83426,8.66615590237
 12/26  23:00:00,117.714146362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/26  24:00:00,118.674025318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/27  01:00:00,117.73057463,0.0,0.0,0.0,43.513341876,52.539744,13.4503528939,0.0,4.83426,8.61609289386
 12/27  02:00:00,117.717002578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/27  03:00:00,117.702903212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/27  04:00:00,117.690784565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/27  05:00:00,118.110664983,0.0,0.0,0.0,43.513341876,52.539744,13.4504089381,0.0,4.83426,8.61614893812
 12/27  06:00:00,118.074469242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/27  07:00:00,192.577428211,73.0857684375,0.0,0.0,43.513341876,53.238744,1126.18628137,1121.33202137,4.83426,0.02
 12/27  08:00:00,358.060285589,73.0857684375,0.0,0.0,220.879908,53.238744,931.512363212,909.181659009,4.83426,17.4964442031
 12/27  09:00:00,444.408134558,73.0857684375,0.00255285914871,0.0,220.879908,145.652643033,751.947764908,689.297921149,36.25695,26.3928937597
 12/27  10:00:00,444.490349311,73.2992211353,0.00415971093754,0.0,220.879908,145.652643033,541.295259325,469.537536157,36.25695,35.5007731677
 12/27  11:00:00,472.715033623,74.2354525959,18.9738948827,0.0,220.879908,151.653867033,314.179431798,230.298744786,48.3426,35.538087012
 12/27  12:00:00,588.252392328,75.7732666455,129.705049173,0.0,220.879908,151.653867033,139.212294099,46.3010390979,48.3426,44.5686550014
 12/27  13:00:00,721.719852599,77.2779384686,261.410514147,0.0,220.879908,151.653867033,84.0866748442,0.0,48.3426,35.7440748442
 12/27  14:00:00,780.536888276,78.5559174701,324.229275846,0.0,220.879908,145.652643033,68.9348318704,0.0228736191229,24.1713,44.7406582513
 12/27  15:00:00,840.079417874,79.758313931,382.005768366,0.0,220.879908,145.652643033,59.6834804361,0.0,24.1713,35.5121804361
 12/27  16:00:00,800.628131795,80.2119984279,350.038180167,0.0,220.879908,137.835547516,42.7742907948,2.37442434167,4.83426,35.5656064531
 12/27  17:00:00,606.820421172,76.7135844097,167.770004328,0.0,220.879908,133.019064,56.4986655816,16.3439014591,4.83426,35.3205041225
 12/27  18:00:00,443.891383214,73.762837484,80.2233367981,0.0,220.879908,53.238744,99.3811282768,68.0518585029,4.83426,26.4950097739
 12/27  19:00:00,382.80942523,73.1916053387,12.518692905,0.0,220.879908,53.238744,165.089960577,124.825942471,4.83426,35.4297581061
 12/27  20:00:00,369.886661506,73.1095644451,0.0,0.0,220.879908,53.238744,212.470578762,198.961413431,4.83426,8.67490533027
 12/27  21:00:00,369.839502983,73.0857684375,0.0,0.0,220.879908,53.238744,298.65149535,285.151955645,4.83426,8.66527970427
 12/27  22:00:00,117.950466031,0.0,0.0,0.0,43.513341876,52.539744,13.5011695561,0.0,4.83426,8.66690955612
 12/27  23:00:00,117.711880279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/27  24:00:00,118.694151492,0.0,0.0,0.0,43.513341876,52.539744,13.4621655959,0.0,4.83426,8.6279055959
 12/28  01:00:00,117.765139434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  02:00:00,117.783498041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  03:00:00,117.796695524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  04:00:00,117.783359114,0.0,0.0,0.0,43.513341876,52.539744,13.4505269212,0.0,4.83426,8.61626692125
 12/28  05:00:00,118.179200883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  06:00:00,118.119844842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  07:00:00,192.224349141,73.0857684375,0.00184879289851,0.0,43.513341876,53.238744,902.741086741,897.886826741,4.83426,0.02
 12/28  08:00:00,357.727693547,73.0857684375,0.0,0.0,220.879908,53.238744,629.905235211,598.836263634,4.83426,26.2347115771
 12/28  09:00:00,455.81905669,73.2161765944,10.5572469231,0.0,220.879908,145.652643033,360.746087424,298.096871867,36.25695,26.3922655572
 12/28  10:00:00,493.248898008,73.9755146806,45.0510839773,0.0,220.879908,145.652643033,232.158627031,166.779731033,36.25695,29.1219459981
 12/28  11:00:00,584.194417429,75.2905460749,128.198883864,0.0,220.879908,151.653867033,142.546273652,52.2771798357,48.3426,41.9264938164
 12/28  12:00:00,724.381818156,76.901763878,264.984456741,0.0,220.879908,151.653867033,84.0586993558,0.0605318065225,48.3426,35.6555675492
 12/28  13:00:00,854.718029203,78.5730008694,394.000784267,0.0,220.879908,151.653867033,93.016227279,0.0,48.3426,44.673627279
 12/28  14:00:00,950.597989888,80.3278774736,493.787840741,0.0,220.879908,145.652643033,68.9226903104,0.0113880189228,24.1713,44.7400022915
 12/28  15:00:00,1065.8912925,81.9815486405,607.198754507,0.0,220.879908,145.652643033,59.6849371676,0.0,24.1713,35.5136371676
 12/28  16:00:00,1052.24543125,82.3660273826,601.22564921,0.0,220.879908,137.835547516,40.4134700799,0.012957789462,4.83426,35.5662522905
 12/28  17:00:00,848.169201259,77.4708566941,407.879664715,0.0,220.879908,133.019064,31.3584625558,0.0249201458037,4.83426,26.49928241
 12/28  18:00:00,587.966357883,74.176893923,222.490145912,0.0,220.879908,53.238744,38.0447324522,6.70937249149,4.83426,26.5010999607
 12/28  19:00:00,500.00339265,73.4467574009,126.762502755,0.0,220.879908,53.238744,82.3864806582,42.1189264677,4.83426,35.4332941905
 12/28  20:00:00,443.682009832,73.1844744167,70.6224856199,0.0,220.879908,53.238744,90.2979450733,76.78748598,4.83426,8.67619909332
 12/28  21:00:00,389.187463749,73.1204677635,17.8710618905,0.0,220.879908,53.238744,151.540336893,138.039717974,4.83426,8.66635891879
 12/28  22:00:00,118.076919647,0.0,0.0,0.0,43.513341876,52.539744,13.5014418445,0.0,4.83426,8.66718184447
 12/28  23:00:00,117.82021819,0.0,0.0,0.0,43.513341876,52.539744,13.4713895922,0.0,4.83426,8.6371295922
 12/28  24:00:00,118.761681322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  01:00:00,117.831160243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  02:00:00,117.806283978,0.0,0.0,0.0,43.513341876,52.539744,13.4504368585,0.0,4.83426,8.61617685852
 12/29  03:00:00,117.782378854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  04:00:00,117.775539157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  05:00:00,119.901175572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  06:00:00,119.583114418,0.0,0.0,0.0,43.513341876,52.539744,13.450512288,0.0,4.83426,8.61625228804
 12/29  07:00:00,192.729349525,73.0857684375,0.00258518544073,0.0,43.513341876,53.238744,687.934896755,683.080636755,4.83426,0.02
 12/29  08:00:00,357.723323834,73.0857684375,0.0,0.0,220.879908,53.238744,576.495919717,554.165764107,4.83426,17.4958956097
 12/29  09:00:00,444.241595844,73.1296868135,0.00294231150918,0.0,220.879908,145.652643033,453.671260581,391.017532923,36.25695,26.3967776585
 12/29  10:00:00,466.642113933,73.3757358998,20.2396225496,0.0,220.879908,145.652643033,301.997404705,230.236937122,36.25695,35.5035175823
 12/29  11:00:00,581.224510499,73.9792502375,125.909446769,0.0,220.879908,151.653867033,133.805492031,49.9177686652,48.3426,35.5451233653
 12/29  12:00:00,843.652980636,75.7924266828,384.034213499,0.0,220.879908,151.653867033,84.0205797942,0.0122196486431,48.3426,35.6657601455
 12/29  13:00:00,1017.98860224,77.4521202889,557.175456225,0.0,220.879908,151.653867033,93.0226986743,0.0,48.3426,44.6800986743
 12/29  14:00:00,990.596737441,78.9460962106,534.558118894,0.0,220.879908,145.652643033,68.9309769947,0.0152471070582,24.1713,44.7444298876
 12/29  15:00:00,984.930085658,79.6863053194,528.572733741,0.0,220.879908,145.652643033,59.6889775217,0.0,24.1713,35.5176775217
 12/29  16:00:00,963.29864371,79.1042135025,515.804786795,0.0,220.879908,137.835547516,40.4149539456,0.00654090657224,4.83426,35.574153039
 12/29  17:00:00,837.41877957,75.0804352873,399.432069569,0.0,220.879908,133.019064,31.355739902,0.0209668409989,4.83426,26.500513061
 12/29  18:00:00,640.460405384,73.4830079842,275.245050449,0.0,220.879908,53.238744,40.1605817441,0.0,4.83426,35.3263217441
 12/29  19:00:00,588.344596537,73.2271488636,214.651044249,0.0,220.879908,53.238744,40.2704238467,0.0,4.83426,35.4361638467
 12/29  20:00:00,558.102861909,73.1580155798,184.454710747,0.0,220.879908,53.238744,19.5105782776,6.00022547038,4.83426,8.67609280719
 12/29  21:00:00,530.135979109,73.1322862635,156.287303379,0.0,220.879908,53.238744,45.147030875,31.6458754931,4.83426,8.66689538194
 12/29  22:00:00,117.876393341,0.0,0.0,0.0,43.513341876,52.539744,13.5008778888,0.0,4.83426,8.66661788885
 12/29  23:00:00,117.926859644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  24:00:00,118.840975812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  01:00:00,117.927563423,0.0,0.0,0.0,43.513341876,52.539744,13.4446265221,0.0,4.83426,8.61036652206
 12/30  02:00:00,117.908413046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  03:00:00,117.884522429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  04:00:00,117.855161753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  05:00:00,118.250023837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  06:00:00,118.190021137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  07:00:00,118.206269728,0.0,0.0,0.0,43.513341876,52.539744,13.4446222512,0.0,4.83426,8.61036225115
 12/30  08:00:00,106.134480236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  09:00:00,100.179399737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  10:00:00,100.250222512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  11:00:00,100.298348619,0.0,0.0,0.0,43.513341876,52.539744,22.2159684993,0.0,4.83426,17.3817084993
 12/30  12:00:00,101.171322639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  13:00:00,100.328523017,0.0,0.0,0.0,43.513341876,52.539744,13.4801504653,0.0,4.83426,8.64589046527
 12/30  14:00:00,185.365108985,2.34321179494,81.1491732988,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  15:00:00,221.226409216,2.3053319866,117.00755551,0.0,43.513341876,52.539744,13.4742942777,0.0,4.83426,8.64003427774
 12/30  16:00:00,212.99390649,1.92417652143,109.401080068,0.0,43.513341876,52.539744,13.4743015577,0.0,4.83426,8.64004155765
 12/30  17:00:00,215.110607512,1.91717670716,111.755032352,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  18:00:00,109.156301065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  19:00:00,118.054061746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  20:00:00,118.407057554,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  21:00:00,118.296142513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  22:00:00,118.050030512,0.0,0.0,0.0,43.513341876,52.539744,31.1366628159,0.0,4.83426,26.3024028159
 12/30  23:00:00,117.68993207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  24:00:00,118.594028886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  01:00:00,117.650263596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  02:00:00,117.648554606,0.0,0.0,0.0,43.513341876,52.539744,13.4446051499,0.0,4.83426,8.6103451499
 12/31  03:00:00,117.647233839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  04:00:00,117.631992723,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  05:00:00,118.03333731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  06:00:00,117.978677094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  07:00:00,118.019113289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  08:00:00,105.989179672,0.0,0.0,0.0,43.513341876,52.539744,13.4446095225,0.0,4.83426,8.61034952248
 12/31  09:00:00,100.081310046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  10:00:00,100.1924437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  11:00:00,100.286954044,0.0,0.0,0.0,43.513341876,52.539744,13.5360201701,0.0,4.83426,8.70176017013
 12/31  12:00:00,101.199807541,0.0,0.0,0.0,43.513341876,52.539744,13.4800192409,0.0,4.83426,8.64575924095
 12/31  13:00:00,100.389982269,0.0,0.0,0.0,43.513341876,52.539744,13.4799851957,0.0,4.83426,8.64572519567
 12/31  14:00:00,115.45849848,0.236003354796,14.5719871958,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  15:00:00,248.363046605,2.34122656181,144.052768874,0.0,43.513341876,52.539744,13.4742791517,0.0,4.83426,8.64001915167
 12/31  16:00:00,228.570804257,2.01075231423,124.804040105,0.0,43.513341876,52.539744,13.4743709832,0.0,4.83426,8.64011098317
 12/31  17:00:00,199.651203908,1.58715765319,96.8016138963,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  18:00:00,119.623386793,0.231060084933,13.0502574382,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  19:00:00,118.078457842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  20:00:00,118.436209977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  21:00:00,118.292996536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  22:00:00,118.045273927,0.0,0.0,0.0,43.513341876,52.539744,31.1392541659,0.0,4.83426,26.3049941659
 12/31  23:00:00,117.700850638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  24:00:00,118.594095466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
